Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
,,2024-02-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
,,2024-02-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.73
,,2024-02-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.3
,,2024-02-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,65.47
,,2024-02-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
,,2024-02-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
,,2024-02-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.3
,,2024-02-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
,,2024-02-26T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
,,2024-02-26T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.63
,,2024-02-26T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.77
,,2024-02-26T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.55
,,2024-02-26T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.52
,,2024-02-26T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.2
,,2024-02-26T22:00:00.000+00:00,feeder,5,N Current (RMS),A,15.2
,,2024-02-26T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,96.4
,,2024-02-26T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
,,2024-02-26T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
,,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
,,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
,,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
,,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.03
,,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.12
,,2024-02-26T22:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
,,2024-02-26T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-02-26T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-02-26T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
,,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
,,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
,,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
,,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.55
,,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.21
,,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.22
,,2024-02-26T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.1
,,2024-02-26T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
,,2024-02-26T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
,,2024-02-26T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
,,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
,,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
,,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.27
,,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.78
,,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.82
,,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
,,2024-02-26T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
,,2024-02-26T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.1
,,2024-02-26T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
,,2024-02-26T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
,,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
,,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
,,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
,,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
,,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
,,2024-02-26T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
,,2024-02-26T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
,,2024-02-26T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
,,2024-02-26T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
,,2024-02-26T22:00:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-02-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-02-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
,,2024-02-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
,,2024-02-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
,,2024-02-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-02-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2024-02-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
,,2024-02-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
,,2024-02-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
,,2024-02-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,59.83
,,2024-02-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,57.26
,,2024-02-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.45
,,2024-02-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,67.7
,,2024-02-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,245.6
,,2024-02-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
,,2024-02-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
,,2024-02-26T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.55
,,2024-02-26T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.31
,,2024-02-26T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
,,2024-02-26T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.1
,,2024-02-26T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.91
,,2024-02-26T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.2
,,2024-02-26T21:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
,,2024-02-26T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.2
,,2024-02-26T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
,,2024-02-26T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,100.2
,,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
,,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
,,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
,,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
,,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
,,2024-02-26T21:50:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-02-26T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
,,2024-02-26T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
,,2024-02-26T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
,,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
,,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
,,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
,,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
,,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.23
,,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.76
,,2024-02-26T21:50:00.000+00:00,feeder,3,N Current (RMS),A,48.8
,,2024-02-26T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
,,2024-02-26T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,109.7
,,2024-02-26T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
,,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
,,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
,,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
,,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.64
,,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.25
,,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.98
,,2024-02-26T21:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-02-26T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
,,2024-02-26T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.2
,,2024-02-26T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,55.1
,,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
,,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
,,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
,,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
,,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.27
,,2024-02-26T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
,,2024-02-26T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
,,2024-02-26T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
,,2024-02-26T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
,,2024-02-26T21:50:00.000+00:00,transformer,,Temperature,C,23.5
,,2024-02-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
,,2024-02-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-02-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-02-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
,,2024-02-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
,,2024-02-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
,,2024-02-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
,,2024-02-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
,,2024-02-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
,,2024-02-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,58.25
,,2024-02-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,61.93
,,2024-02-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,72.21
,,2024-02-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.7
,,2024-02-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
,,2024-02-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.5
,,2024-02-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
,,2024-02-26T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
,,2024-02-26T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
,,2024-02-26T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
,,2024-02-26T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.86
,,2024-02-26T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.92
,,2024-02-26T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.48
,,2024-02-26T21:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-02-26T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.5
,,2024-02-26T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,91.9
,,2024-02-26T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,94.1
,,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
,,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.58
,,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.72
,,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.25
,,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.3
,,2024-02-26T21:40:00.000+00:00,feeder,4,N Current (RMS),A,19.0
,,2024-02-26T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
,,2024-02-26T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
,,2024-02-26T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
,,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
,,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
,,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
,,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.09
,,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.75
,,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.92
,,2024-02-26T21:40:00.000+00:00,feeder,3,N Current (RMS),A,60.9
,,2024-02-26T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
,,2024-02-26T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.8
,,2024-02-26T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.8
,,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
,,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
,,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.14
,,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
,,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.18
,,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
,,2024-02-26T21:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
,,2024-02-26T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.4
,,2024-02-26T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
,,2024-02-26T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
,,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
,,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
,,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
,,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
,,2024-02-26T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.1
,,2024-02-26T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
,,2024-02-26T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
,,2024-02-26T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
,,2024-02-26T21:40:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-02-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
,,2024-02-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
,,2024-02-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
,,2024-02-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-02-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
,,2024-02-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
,,2024-02-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.62
,,2024-02-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
,,2024-02-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
,,2024-02-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.42
,,2024-02-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,69.16
,,2024-02-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,76.39
,,2024-02-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.8
,,2024-02-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
,,2024-02-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.8
,,2024-02-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
,,2024-02-26T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
,,2024-02-26T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.43
,,2024-02-26T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
,,2024-02-26T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.41
,,2024-02-26T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.94
,,2024-02-26T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.53
,,2024-02-26T21:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
,,2024-02-26T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,92.8
,,2024-02-26T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.1
,,2024-02-26T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,94.5
,,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
,,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.28
,,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.19
,,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.63
,,2024-02-26T21:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
,,2024-02-26T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
,,2024-02-26T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
,,2024-02-26T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
,,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
,,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
,,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
,,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
,,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.81
,,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.9
,,2024-02-26T21:30:00.000+00:00,feeder,3,N Current (RMS),A,50.1
,,2024-02-26T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
,,2024-02-26T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,104.9
,,2024-02-26T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.7
,,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
,,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
,,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
,,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
,,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.04
,,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.18
,,2024-02-26T21:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-02-26T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
,,2024-02-26T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
,,2024-02-26T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
,,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
,,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
,,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
,,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.09
,,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
,,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.35
,,2024-02-26T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
,,2024-02-26T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
,,2024-02-26T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
,,2024-02-26T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-02-26T21:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-02-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
,,2024-02-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-02-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
,,2024-02-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
,,2024-02-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
,,2024-02-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
,,2024-02-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
,,2024-02-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
,,2024-02-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
,,2024-02-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.59
,,2024-02-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,69.35
,,2024-02-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,75.58
,,2024-02-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
,,2024-02-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
,,2024-02-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.2
,,2024-02-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
,,2024-02-26T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
,,2024-02-26T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.63
,,2024-02-26T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
,,2024-02-26T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.13
,,2024-02-26T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.38
,,2024-02-26T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.15
,,2024-02-26T21:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
,,2024-02-26T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
,,2024-02-26T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,93.6
,,2024-02-26T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
,,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
,,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
,,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.92
,,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
,,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
,,2024-02-26T21:20:00.000+00:00,feeder,4,N Current (RMS),A,51.0
,,2024-02-26T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.6
,,2024-02-26T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
,,2024-02-26T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
,,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
,,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
,,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
,,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.78
,,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.61
,,2024-02-26T21:20:00.000+00:00,feeder,3,N Current (RMS),A,49.9
,,2024-02-26T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
,,2024-02-26T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,98.7
,,2024-02-26T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
,,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.99
,,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
,,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
,,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
,,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.18
,,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
,,2024-02-26T21:20:00.000+00:00,feeder,2,N Current (RMS),A,25.4
,,2024-02-26T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
,,2024-02-26T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
,,2024-02-26T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.1
,,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
,,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
,,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
,,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
,,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
,,2024-02-26T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
,,2024-02-26T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
,,2024-02-26T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-02-26T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-02-26T21:20:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-02-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
,,2024-02-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-02-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
,,2024-02-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
,,2024-02-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
,,2024-02-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
,,2024-02-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
,,2024-02-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
,,2024-02-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
,,2024-02-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.96
,,2024-02-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,69.4
,,2024-02-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,68.82
,,2024-02-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
,,2024-02-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
,,2024-02-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
,,2024-02-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
,,2024-02-26T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
,,2024-02-26T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.22
,,2024-02-26T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.29
,,2024-02-26T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.59
,,2024-02-26T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.16
,,2024-02-26T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.6
,,2024-02-26T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.4
,,2024-02-26T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.2
,,2024-02-26T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
,,2024-02-26T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
,,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
,,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
,,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
,,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
,,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.64
,,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
,,2024-02-26T21:10:00.000+00:00,feeder,4,N Current (RMS),A,34.2
,,2024-02-26T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
,,2024-02-26T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
,,2024-02-26T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.3
,,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
,,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
,,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
,,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.58
,,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.66
,,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.25
,,2024-02-26T21:10:00.000+00:00,feeder,3,N Current (RMS),A,58.3
,,2024-02-26T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
,,2024-02-26T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
,,2024-02-26T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
,,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
,,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
,,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
,,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.89
,,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
,,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
,,2024-02-26T21:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
,,2024-02-26T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
,,2024-02-26T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
,,2024-02-26T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
,,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
,,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
,,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
,,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
,,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
,,2024-02-26T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
,,2024-02-26T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
,,2024-02-26T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
,,2024-02-26T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-02-26T21:10:00.000+00:00,transformer,,Temperature,C,23.7
,,2024-02-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
,,2024-02-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
,,2024-02-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
,,2024-02-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
,,2024-02-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
,,2024-02-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
,,2024-02-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.74
,,2024-02-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.91
,,2024-02-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
,,2024-02-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,60.63
,,2024-02-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,65.98
,,2024-02-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.98
,,2024-02-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
,,2024-02-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
,,2024-02-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
,,2024-02-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
,,2024-02-26T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.21
,,2024-02-26T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
,,2024-02-26T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
,,2024-02-26T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.37
,,2024-02-26T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.81
,,2024-02-26T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.34
,,2024-02-26T21:00:00.000+00:00,feeder,5,N Current (RMS),A,19.9
,,2024-02-26T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
,,2024-02-26T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.2
,,2024-02-26T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.2
,,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
,,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
,,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
,,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
,,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.51
,,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.26
,,2024-02-26T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.0
,,2024-02-26T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
,,2024-02-26T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
,,2024-02-26T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
,,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
,,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
,,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.74
,,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,31.28
,,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.73
,,2024-02-26T21:00:00.000+00:00,feeder,3,N Current (RMS),A,51.5
,,2024-02-26T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.7
,,2024-02-26T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.5
,,2024-02-26T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
,,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
,,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
,,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
,,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.5
,,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.64
,,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.63
,,2024-02-26T21:00:00.000+00:00,feeder,2,N Current (RMS),A,31.1
,,2024-02-26T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-02-26T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-02-26T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.8
,,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
,,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
,,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
,,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
,,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
,,2024-02-26T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
,,2024-02-26T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
,,2024-02-26T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
,,2024-02-26T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
,,2024-02-26T21:00:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-02-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
,,2024-02-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
,,2024-02-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
,,2024-02-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-02-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
,,2024-02-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
,,2024-02-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
,,2024-02-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
,,2024-02-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
,,2024-02-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.65
,,2024-02-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,73.28
,,2024-02-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.06
,,2024-02-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
,,2024-02-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,264.1
,,2024-02-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
,,2024-02-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
,,2024-02-26T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
,,2024-02-26T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.45
,,2024-02-26T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
,,2024-02-26T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.14
,,2024-02-26T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.77
,,2024-02-26T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.75
,,2024-02-26T20:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
,,2024-02-26T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.9
,,2024-02-26T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
,,2024-02-26T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
,,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
,,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
,,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.04
,,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.05
,,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
,,2024-02-26T20:50:00.000+00:00,feeder,4,N Current (RMS),A,40.5
,,2024-02-26T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
,,2024-02-26T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
,,2024-02-26T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
,,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
,,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
,,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
,,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.14
,,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.12
,,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.28
,,2024-02-26T20:50:00.000+00:00,feeder,3,N Current (RMS),A,51.3
,,2024-02-26T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
,,2024-02-26T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,120.7
,,2024-02-26T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
,,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
,,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
,,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.36
,,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
,,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
,,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.81
,,2024-02-26T20:50:00.000+00:00,feeder,2,N Current (RMS),A,31.8
,,2024-02-26T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
,,2024-02-26T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.3
,,2024-02-26T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.1
,,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
,,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
,,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.23
,,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
,,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.68
,,2024-02-26T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
,,2024-02-26T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-02-26T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
,,2024-02-26T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
,,2024-02-26T20:50:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-02-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
,,2024-02-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
,,2024-02-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
,,2024-02-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
,,2024-02-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
,,2024-02-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
,,2024-02-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
,,2024-02-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
,,2024-02-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
,,2024-02-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,66.55
,,2024-02-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,77.91
,,2024-02-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,75.03
,,2024-02-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
,,2024-02-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
,,2024-02-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
,,2024-02-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.1
,,2024-02-26T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
,,2024-02-26T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.97
,,2024-02-26T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.3
,,2024-02-26T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.52
,,2024-02-26T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.85
,,2024-02-26T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.07
,,2024-02-26T20:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
,,2024-02-26T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,104.3
,,2024-02-26T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
,,2024-02-26T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
,,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
,,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
,,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
,,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.36
,,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.47
,,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.42
,,2024-02-26T20:40:00.000+00:00,feeder,4,N Current (RMS),A,42.4
,,2024-02-26T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
,,2024-02-26T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,85.6
,,2024-02-26T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
,,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
,,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
,,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.1
,,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.59
,,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,31.41
,,2024-02-26T20:40:00.000+00:00,feeder,3,N Current (RMS),A,52.4
,,2024-02-26T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
,,2024-02-26T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
,,2024-02-26T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.7
,,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
,,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.04
,,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.83
,,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.63
,,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.17
,,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
,,2024-02-26T20:40:00.000+00:00,feeder,2,N Current (RMS),A,32.0
,,2024-02-26T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.4
,,2024-02-26T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
,,2024-02-26T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
,,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
,,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
,,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.93
,,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
,,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
,,2024-02-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-02-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-02-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
,,2024-02-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
,,2024-02-26T20:40:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-02-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
,,2024-02-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-02-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
,,2024-02-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
,,2024-02-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
,,2024-02-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
,,2024-02-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
,,2024-02-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
,,2024-02-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
,,2024-02-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,68.53
,,2024-02-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,75.22
,,2024-02-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,85.27
,,2024-02-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,85.1
,,2024-02-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
,,2024-02-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
,,2024-02-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,348.9
,,2024-02-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.83
,,2024-02-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.83
,,2024-02-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
,,2024-02-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.09
,,2024-02-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
,,2024-02-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.36
,,2024-02-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
,,2024-02-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,94.3
,,2024-02-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
,,2024-02-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,92.6
,,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
,,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
,,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.14
,,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.58
,,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
,,2024-02-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,72.3
,,2024-02-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
,,2024-02-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,105.7
,,2024-02-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
,,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.18
,,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.05
,,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.61
,,2024-02-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,33.5
,,2024-02-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.3
,,2024-02-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
,,2024-02-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,105.4
,,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
,,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
,,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
,,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
,,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.62
,,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.75
,,2024-02-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,33.3
,,2024-02-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.8
,,2024-02-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
,,2024-02-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
,,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
,,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
,,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
,,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
,,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.87
,,2024-02-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,26.5
,,2024-02-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
,,2024-02-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
,,2024-02-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
,,2024-02-26T20:30:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-02-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
,,2024-02-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
,,2024-02-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-02-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
,,2024-02-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-02-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
,,2024-02-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.35
,,2024-02-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
,,2024-02-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
,,2024-02-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.41
,,2024-02-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,75.3
,,2024-02-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,79.2
,,2024-02-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,91.4
,,2024-02-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
,,2024-02-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
,,2024-02-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
,,2024-02-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.12
,,2024-02-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.14
,,2024-02-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.38
,,2024-02-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.04
,,2024-02-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.92
,,2024-02-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.75
,,2024-02-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,15.7
,,2024-02-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
,,2024-02-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
,,2024-02-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,90.4
,,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
,,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
,,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,31.73
,,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.16
,,2024-02-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,91.0
,,2024-02-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
,,2024-02-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,131.5
,,2024-02-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
,,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
,,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
,,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
,,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.34
,,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
,,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.76
,,2024-02-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
,,2024-02-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
,,2024-02-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
,,2024-02-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.2
,,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
,,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
,,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
,,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.44
,,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
,,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.56
,,2024-02-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,32.1
,,2024-02-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
,,2024-02-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
,,2024-02-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
,,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
,,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
,,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
,,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.45
,,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
,,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
,,2024-02-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
