Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-02-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
,,2024-02-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
,,2024-02-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.7
,,2024-02-26T20:20:00.000+00:00,transformer,,Temperature,C,23.6
,,2024-02-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-02-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2024-02-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
,,2024-02-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
,,2024-02-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
,,2024-02-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
,,2024-02-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.77
,,2024-02-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
,,2024-02-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
,,2024-02-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,61.47
,,2024-02-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.18
,,2024-02-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,76.82
,,2024-02-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,108.6
,,2024-02-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
,,2024-02-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
,,2024-02-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
,,2024-02-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.91
,,2024-02-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.1
,,2024-02-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.73
,,2024-02-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.23
,,2024-02-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.46
,,2024-02-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.87
,,2024-02-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
,,2024-02-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,102.9
,,2024-02-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
,,2024-02-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.9
,,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
,,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
,,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
,,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
,,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.32
,,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.6
,,2024-02-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,65.8
,,2024-02-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
,,2024-02-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,112.1
,,2024-02-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
,,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
,,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
,,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
,,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.87
,,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.24
,,2024-02-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,23.1
,,2024-02-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
,,2024-02-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
,,2024-02-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.8
,,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
,,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
,,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.89
,,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.75
,,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
,,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
,,2024-02-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.8
,,2024-02-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
,,2024-02-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
,,2024-02-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
,,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
,,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
,,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
,,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
,,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
,,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.07
,,2024-02-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
,,2024-02-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
,,2024-02-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
,,2024-02-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-02-26T20:10:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-02-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
,,2024-02-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
,,2024-02-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
,,2024-02-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2024-02-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
,,2024-02-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
,,2024-02-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
,,2024-02-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
,,2024-02-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.21
,,2024-02-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.76
,,2024-02-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,66.34
,,2024-02-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.11
,,2024-02-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
,,2024-02-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.4
,,2024-02-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
,,2024-02-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
,,2024-02-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.71
,,2024-02-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
,,2024-02-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
,,2024-02-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.04
,,2024-02-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.04
,,2024-02-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.13
,,2024-02-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,17.7
,,2024-02-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.0
,,2024-02-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,95.0
,,2024-02-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,95.5
,,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
,,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
,,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
,,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.44
,,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.25
,,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.97
,,2024-02-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,32.4
,,2024-02-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
,,2024-02-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.3
,,2024-02-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,115.6
,,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
,,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.75
,,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.07
,,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.71
,,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.03
,,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.28
,,2024-02-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,42.8
,,2024-02-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
,,2024-02-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
,,2024-02-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
,,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
,,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
,,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
,,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
,,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
,,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
,,2024-02-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
,,2024-02-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
,,2024-02-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
,,2024-02-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
,,2024-02-26T20:00:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-02-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
,,2024-02-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
,,2024-02-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
,,2024-02-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
,,2024-02-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
,,2024-02-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
,,2024-02-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.93
,,2024-02-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.45
,,2024-02-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
,,2024-02-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,57.28
,,2024-02-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.45
,,2024-02-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,73.76
,,2024-02-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
,,2024-02-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
,,2024-02-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
,,2024-02-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
,,2024-02-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
,,2024-02-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
,,2024-02-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.53
,,2024-02-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.96
,,2024-02-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.89
,,2024-02-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.34
,,2024-02-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,,2024-02-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.1
,,2024-02-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
,,2024-02-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
,,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
,,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
,,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
,,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.56
,,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.04
,,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.81
,,2024-02-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,65.4
,,2024-02-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.8
,,2024-02-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.8
,,2024-02-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.6
,,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.13
,,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.48
,,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
,,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
,,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.74
,,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.39
,,2024-02-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,28.7
,,2024-02-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
,,2024-02-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.2
,,2024-02-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
,,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
,,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
,,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
,,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
,,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
,,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
,,2024-02-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.8
,,2024-02-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
,,2024-02-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
,,2024-02-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-02-26T19:50:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-02-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
,,2024-02-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2024-02-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
,,2024-02-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
,,2024-02-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
,,2024-02-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-02-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
,,2024-02-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.21
,,2024-02-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
,,2024-02-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,53.91
,,2024-02-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.26
,,2024-02-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,85.73
,,2024-02-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
,,2024-02-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.8
,,2024-02-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.5
,,2024-02-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.2
,,2024-02-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.42
,,2024-02-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
,,2024-02-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
,,2024-02-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.12
,,2024-02-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.74
,,2024-02-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.01
,,2024-02-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
,,2024-02-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
,,2024-02-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,98.2
,,2024-02-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.6
,,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
,,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
,,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
,,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.22
,,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.09
,,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.1
,,2024-02-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.6
,,2024-02-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
,,2024-02-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
,,2024-02-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
,,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.23
,,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
,,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
,,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.39
,,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.21
,,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.17
,,2024-02-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,28.9
,,2024-02-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
,,2024-02-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.9
,,2024-02-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
,,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
,,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.62
,,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
,,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.99
,,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.77
,,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
,,2024-02-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
,,2024-02-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-02-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
,,2024-02-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
,,2024-02-26T19:40:00.000+00:00,transformer,,Temperature,C,24.1
,,2024-02-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
,,2024-02-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
,,2024-02-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
,,2024-02-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-02-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
,,2024-02-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
,,2024-02-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.93
,,2024-02-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.8
,,2024-02-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.6
,,2024-02-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,53.72
,,2024-02-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,66.81
,,2024-02-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.44
,,2024-02-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,83.6
,,2024-02-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.3
,,2024-02-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
,,2024-02-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.7
,,2024-02-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.4
,,2024-02-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
,,2024-02-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.31
,,2024-02-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.75
,,2024-02-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.44
,,2024-02-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.6
,,2024-02-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,18.3
,,2024-02-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,101.2
,,2024-02-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,96.9
,,2024-02-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.8
,,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
,,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
,,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
,,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
,,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.4
,,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.46
,,2024-02-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
,,2024-02-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
,,2024-02-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
,,2024-02-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.9
,,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.85
,,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
,,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
,,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.21
,,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
,,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.01
,,2024-02-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
,,2024-02-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
,,2024-02-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
,,2024-02-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.1
,,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
,,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
,,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
,,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
,,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.91
,,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.63
,,2024-02-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
,,2024-02-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-02-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-02-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-02-26T19:30:00.000+00:00,transformer,,Temperature,C,24.0
,,2024-02-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
,,2024-02-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
,,2024-02-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
,,2024-02-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
,,2024-02-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
,,2024-02-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-02-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.84
,,2024-02-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
,,2024-02-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
,,2024-02-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.96
,,2024-02-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.3
,,2024-02-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,63.7
,,2024-02-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
,,2024-02-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
,,2024-02-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.3
,,2024-02-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
,,2024-02-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.29
,,2024-02-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
,,2024-02-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
,,2024-02-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.79
,,2024-02-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.98
,,2024-02-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.24
,,2024-02-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,18.2
,,2024-02-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.4
,,2024-02-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,99.2
,,2024-02-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,96.3
,,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
,,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
,,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.16
,,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
,,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.21
,,2024-02-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,36.9
,,2024-02-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-02-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,94.6
,,2024-02-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.2
,,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
,,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
,,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.27
,,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
,,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.54
,,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.76
,,2024-02-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
,,2024-02-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
,,2024-02-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
,,2024-02-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
,,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
,,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
,,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
,,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
,,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
,,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
,,2024-02-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-02-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
,,2024-02-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
,,2024-02-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
,,2024-02-26T19:20:00.000+00:00,transformer,,Temperature,C,23.8
,,2024-02-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
,,2024-02-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
,,2024-02-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
,,2024-02-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
,,2024-02-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
,,2024-02-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-02-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.39
,,2024-02-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.47
,,2024-02-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
,,2024-02-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.4
,,2024-02-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,67.27
,,2024-02-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,67.28
,,2024-02-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
,,2024-02-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
,,2024-02-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
,,2024-02-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.9
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,26.69
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.76
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.32
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,107.8
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,107.4
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.27
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.11
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.67
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.58
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.61
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.63
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.9
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.7
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,50.0
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,24.8
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.74
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,48.68
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.51
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,59.37
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.9
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
110094,Bedminster Local P,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.67
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.95
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,88.2
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,66.0
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.7
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.66
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.43
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.54
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.37
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.56
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.03
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.1
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,24.9
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,44.08
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.29
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,55.05
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.0
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
110094,Bedminster Local P,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.5
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.46
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.39
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,78.7
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.18
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.9
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.13
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.32
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.09
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.6
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.3
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.19
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,24.9
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.08
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,43.12
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.51
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,58.24
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
110094,Bedminster Local P,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.24
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.5
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.16
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.8
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.11
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.06
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.64
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.38
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.27
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.43
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.15
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,27.0
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.58
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,25.0
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.91
