Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,43.16
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,44.96
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.45
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
110094,Bedminster Local P,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.91
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.37
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.7
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.2
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.7
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.43
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.52
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.65
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,44.5
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.58
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.37
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,30.0
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.7
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.54
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.13
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,25.0
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,46.64
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,46.52
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,56.37
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
110094,Bedminster Local P,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.23
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,79.0
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.4
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.42
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.53
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,60.4
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.8
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,31.7
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,25.1
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.39
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.46
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,53.62
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
110094,Bedminster Local P,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.28
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.04
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.34
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.6
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.56
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.28
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.58
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.51
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,64.9
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,113.1
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.8
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,27.2
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.0
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.75
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.64
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,25.1
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,55.55
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,60.81
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
110094,Bedminster Local P,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.3
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.24
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.31
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.38
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.5
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,103.9
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.55
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.3
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,37.8
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.2
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.07
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,31.65
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.46
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,65.0
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.0
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.09
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.27
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.35
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.4
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.8
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,13.1
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,25.2
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.02
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,68.48
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.05
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.4
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
110094,Bedminster Local P,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.51
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.99
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.77
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.1
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.66
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.77
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.73
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,71.3
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,134.1
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.47
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.9
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,32.6
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.19
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,25.2
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.84
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.7
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,70.59
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.29
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
110094,Bedminster Local P,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,26.32
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.91
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.9
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,106.7
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.5
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.71
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.38
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,30.2
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.06
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,31.0
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.02
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,71.7
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,127.4
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.8
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.07
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.98
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.15
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,29.7
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.1
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.9
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.4
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,25.3
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,55.26
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,69.36
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.62
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
110094,Bedminster Local P,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,260.5
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.86
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.67
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.03
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,104.9
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.2
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.1
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,30.9
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.13
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.64
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,66.8
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.8
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.21
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.03
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.84
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,30.2
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.2
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.47
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,25.3
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.45
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,68.76
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,63.69
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.5
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
110094,Bedminster Local P,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.35
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.18
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.62
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,101.9
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.2
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.05
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.64
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.06
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,71.2
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.04
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,32.8
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.6
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,25.4
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
