Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.58
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,69.25
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.52
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.5
110094,Bedminster Local P,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.46
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.2
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.5
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,75.2
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,44.5
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.9
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.44
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,60.7
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,117.8
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.6
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.07
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.48
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,42.2
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.7
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.7
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.71
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,25.4
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,65.13
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,59.57
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
110094,Bedminster Local P,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.8
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.15
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.02
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.53
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,20.0
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,78.3
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,46.3
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.13
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.84
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.9
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.59
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.73
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.3
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,25.4
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,53.0
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,63.6
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,59.65
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
110094,Bedminster Local P,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.3
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.52
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.43
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.58
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.14
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,57.7
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,80.2
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.19
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.81
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,33.6
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.9
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.0
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,25.5
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,52.16
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.59
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.22
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.5
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
110094,Bedminster Local P,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.4
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.71
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.07
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.0
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,36.4
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.59
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.66
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.01
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.31
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.09
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.29
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.62
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,48.2
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.2
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.4
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,25.5
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.26
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,55.96
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,56.57
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,65.42
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,81.2
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
110094,Bedminster Local P,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,271.0
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.97
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.21
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.8
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.13
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.7
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,91.3
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.01
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.1
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.32
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.77
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,27.5
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.1
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.21
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.24
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.8
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,25.6
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,59.45
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,60.81
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.66
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.7
110094,Bedminster Local P,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.7
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.34
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.1
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.32
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,106.6
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,99.9
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,39.3
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.73
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.25
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.3
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.4
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,112.3
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,38.0
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.4
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,25.6
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,59.88
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,69.48
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.89
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
110094,Bedminster Local P,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.74
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.41
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,104.5
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.3
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.5
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.06
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,33.1
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.26
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.74
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.71
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,43.4
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,71.6
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,122.7
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.62
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.33
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.72
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.37
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.1
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,25.7
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,57.51
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.99
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,81.46
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
110094,Bedminster Local P,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.24
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.81
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.98
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,17.9
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.8
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.7
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.4
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.63
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.1
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.55
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.1
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.24
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.86
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.19
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,37.9
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.9
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,25.7
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
