Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,54.63
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.32
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.38
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,88.8
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.2
110094,Bedminster Local P,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.39
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.38
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.39
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.67
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.5
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,93.6
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.99
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.67
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.63
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.05
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.5
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,46.1
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.1
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.23
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,25.8
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,57.4
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.83
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.2
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.6
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
110094,Bedminster Local P,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.18
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.1
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.83
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,86.0
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.94
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.43
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.7
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,26.7
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.82
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.8
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.04
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.1
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.14
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.39
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.86
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,48.7
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,39.6
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,25.9
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.17
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.86
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,67.19
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.4
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
110094,Bedminster Local P,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.0
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.67
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.58
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.38
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.0
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.3
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.18
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.57
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.92
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,33.9
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.4
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.3
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.72
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.51
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,54.7
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.4
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.4
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,25.9
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,54.84
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.43
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,69.82
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
110094,Bedminster Local P,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.24
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.82
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,83.2
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.3
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.61
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.2
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,33.0
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.45
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.01
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,79.6
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.3
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.19
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.54
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,57.6
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,87.7
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.49
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,26.0
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.49
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.58
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,71.88
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
110094,Bedminster Local P,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.8
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.79
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.69
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,22.1
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,93.6
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.9
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.55
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.37
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.67
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.6
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,27.1
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,98.4
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.4
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.93
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.74
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.24
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,66.7
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.8
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.0
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.8
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,26.0
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.27
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.57
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,68.24
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.92
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,73.89
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
110094,Bedminster Local P,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.11
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.91
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.8
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,23.9
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.82
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.16
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.29
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.07
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.26
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.3
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.39
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.53
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,82.1
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.1
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,26.1
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.03
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,64.28
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,81.63
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
110094,Bedminster Local P,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.24
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.24
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.85
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,96.6
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.59
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.46
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.1
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.6
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.35
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.69
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,40.5
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,80.0
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.6
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.4
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.12
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.22
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,35.9
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.6
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.83
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,26.1
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.87
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.95
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.61
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.04
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
110094,Bedminster Local P,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,29.7
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.52
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.88
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,23.0
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.3
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,107.4
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.97
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.67
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.56
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.68
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,52.2
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.8
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.06
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.44
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,61.9
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.9
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.74
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,24.0
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.8
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
