Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,26.2
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.29
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,72.89
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,76.99
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.9
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.1
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
110094,Bedminster Local P,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.18
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.73
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.03
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,23.6
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.8
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,108.4
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.65
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,48.6
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.8
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.05
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.06
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.91
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.3
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.2
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.1
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.43
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.42
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,26.2
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.22
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.58
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,71.25
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,88.54
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,118.3
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.8
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
110094,Bedminster Local P,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.67
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.78
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.78
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.8
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,112.2
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,108.3
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.61
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.8
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.1
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.97
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.58
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.2
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,99.2
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.3
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.15
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.31
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,42.7
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.1
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.9
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.31
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,64.67
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.21
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.41
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,107.4
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.0
110094,Bedminster Local P,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,30.11
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,25.03
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.1
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,124.1
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,104.9
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.9
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.01
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.77
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.58
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,61.6
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.93
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.5
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.71
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.1
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.8
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.94
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.29
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.66
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.7
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.95
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.02
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,63.34
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.48
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,88.87
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.1
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
110094,Bedminster Local P,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,370.3
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.25
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,33.12
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.4
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.22
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,27.7
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,137.5
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,123.7
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,111.1
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.58
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.86
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,53.4
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.12
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.88
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,49.0
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.5
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.8
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.4
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.72
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.64
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.85
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.74
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,38.6
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.0
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.1
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.52
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.78
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.29
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,69.89
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,92.27
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,126.7
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
110094,Bedminster Local P,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.41
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.09
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.87
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,33.55
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.01
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.83
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,139.8
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,130.6
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,48.1
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.8
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.89
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.29
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.83
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,52.2
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.9
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,100.4
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.2
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.31
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.92
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.86
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,29.1
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.3
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,26.4
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.42
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,75.92
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,93.77
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,136.6
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.3
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
110094,Bedminster Local P,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.1
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.83
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.13
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,31.8
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.34
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,25.2
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,142.2
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,134.1
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.4
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.9
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.5
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.21
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.92
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,46.5
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.22
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.77
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.57
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.4
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.55
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.44
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.03
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.5
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.02
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,26.4
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.18
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,64.32
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,69.96
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,91.89
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.1
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,294.8
110094,Bedminster Local P,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.1
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.2
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.41
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.22
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,31.96
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.18
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,138.7
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,134.8
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,111.0
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.25
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.71
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,78.4
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,100.3
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.39
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.81
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.09
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,46.8
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.49
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.53
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.38
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,28.5
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.8
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.8
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.1
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,26.4
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.3
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,26.5
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.18
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,66.74
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,72.19
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,99.45
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,144.9
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
110094,Bedminster Local P,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,418.3
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.44
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,32.38
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.73
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.7
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,136.0
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.8
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.17
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,68.0
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.1
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.11
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.74
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.2
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.75
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,60.9
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.2
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.78
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.25
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.75
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.65
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,21.9
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,64.8
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
