Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.7
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,26.5
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.24
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.4
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.99
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.75
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.32
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,97.0
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,136.8
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.3
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.3
110094,Bedminster Local P,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.5
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.15
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.74
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,35.89
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.04
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.32
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,150.6
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,147.5
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,121.2
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.33
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.1
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.78
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,75.8
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.3
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,158.8
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.16
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.63
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.53
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.61
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,30.2
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.6
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.2
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.32
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,26.5
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.64
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.49
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,69.03
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.32
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,98.37
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.1
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.0
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
110094,Bedminster Local P,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,414.5
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.73
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,32.32
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,33.09
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.75
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,34.8
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,133.7
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,138.6
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,41.4
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.63
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.88
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.88
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,73.9
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.0
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,159.1
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.31
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.05
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.25
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.81
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.95
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,27.3
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.9
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.53
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.47
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,65.93
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.32
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,94.98
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.0
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
110094,Bedminster Local P,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.73
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.81
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.65
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.88
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,143.7
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,136.7
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.24
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,53.8
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,69.3
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.8
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.49
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,76.2
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,176.2
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.93
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.29
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.82
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.43
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.43
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,75.82
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.07
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,100.87
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,127.4
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
110094,Bedminster Local P,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.3
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.47
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.94
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.62
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.02
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.9
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,136.2
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.9
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.43
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,26.8
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.9
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.3
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.93
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.63
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.88
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.59
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,83.5
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,112.4
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,169.8
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.09
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.08
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.86
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.59
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.23
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,51.2
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,77.7
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.89
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.52
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.59
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,103.61
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
110094,Bedminster Local P,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,33.53
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.6
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.81
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,137.9
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,135.8
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.9
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.56
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,25.1
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.62
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.5
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.49
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.07
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.45
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,85.2
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,173.3
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.4
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.43
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.91
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.68
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,76.5
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,126.6
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.23
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.99
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.22
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,113.16
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,184.0
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
110094,Bedminster Local P,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.4
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.36
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.42
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,35.36
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,28.83
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,146.1
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,147.5
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.6
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.73
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.89
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.07
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.97
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.21
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.31
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,81.3
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.2
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,127.1
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.7
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.02
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.87
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.12
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.21
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,103.5
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.9
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.6
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,163.1
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.34
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.05
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.74
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,83.5
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,116.02
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,171.6
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.4
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
110094,Bedminster Local P,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.7
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.03
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.84
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.97
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.53
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,31.9
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,164.9
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.9
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,140.7
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.56
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.13
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.62
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.18
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.34
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.27
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,74.5
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.1
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.6
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,180.5
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.16
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.56
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.64
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,78.8
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.7
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.1
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.12
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.46
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.2
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,91.31
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,88.5
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,116.61
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,134.4
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.9
110094,Bedminster Local P,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,486.1
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.39
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.09
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.38
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.17
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.4
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.78
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,34.9
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,178.6
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,168.9
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,137.6
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.3
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.49
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,28.4
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.6
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.27
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,30.98
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.12
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,63.7
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,130.4
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.3
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.06
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.78
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.42
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,46.9
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.9
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
