Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.07
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,96.4
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,93.42
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,113.52
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,113.5
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
110094,Bedminster Local P,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,473.6
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.79
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.3
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.47
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.48
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.14
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.07
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,44.8
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,184.5
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,172.2
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.9
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.79
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.92
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.95
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,44.62
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,46.48
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,89.0
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,96.6
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,185.7
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,193.6
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.32
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.07
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.78
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.26
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.68
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.52
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,41.5
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.4
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.7
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.3
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,26.5
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.61
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,95.93
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,109.03
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,110.53
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.3
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.9
110094,Bedminster Local P,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.3
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.4
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.58
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.03
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,46.14
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.74
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.59
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,34.3
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,192.0
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,179.4
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,166.6
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.76
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.81
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.16
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.48
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,44.46
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,99.3
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,185.3
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,185.6
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.09
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.39
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.56
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.64
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,29.1
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.9
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.0
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.8
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.53
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,26.5
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.36
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.0
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.53
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,92.71
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,112.2
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,116.13
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,132.6
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.3
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,468.5
110094,Bedminster Local P,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,484.2
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.35
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.62
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.78
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,46.34
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,44.32
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,44.52
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,30.8
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,193.8
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,187.3
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,188.1
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.13
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.11
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.53
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.46
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.82
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,43.25
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,86.4
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.8
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,171.4
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,181.8
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.38
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.4
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.83
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.84
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,75.1
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.5
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.55
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,26.4
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,93.21
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,111.4
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,128.58
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,155.0
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.7
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,467.7
110094,Bedminster Local P,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,539.6
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.3
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.05
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.59
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.41
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.94
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,45.12
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,34.0
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,193.1
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,192.8
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,190.4
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.7
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.67
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.83
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.1
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,44.36
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,88.9
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,155.5
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,186.1
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.36
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.71
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.5
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,37.0
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.9
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.6
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,26.4
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.05
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.77
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,92.74
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,106.08
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,128.57
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,158.5
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,443.4
110094,Bedminster Local P,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,538.4
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.06
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.49
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.99
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,46.88
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,46.37
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.45
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,194.6
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,194.3
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,195.6
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.83
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.93
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.31
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.77
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.24
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.71
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.61
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,104.7
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,162.1
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,215.1
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.04
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.62
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.34
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.66
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,29.8
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,91.4
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.6
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.12
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.31
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,92.85
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,111.53
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,140.1
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,189.6
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,465.1
110094,Bedminster Local P,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,583.9
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.14
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.54
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,50.17
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,44.92
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.31
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,206.6
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,187.5
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,185.4
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.62
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,22.7
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.33
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.07
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,44.27
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,50.72
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,94.0
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.5
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,184.2
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,210.9
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.61
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.47
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.38
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.75
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,36.2
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,95.8
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.8
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,26.2
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.67
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.24
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,102.54
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,117.7
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,131.67
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,141.5
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,488.8
110094,Bedminster Local P,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,547.3
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.93
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.43
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.93
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,52.47
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,45.11
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.53
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,216.5
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,187.9
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,186.1
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.39
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.03
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,45.42
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,52.96
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,105.3
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.0
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,188.3
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,220.4
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.09
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.54
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.92
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.24
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.86
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,32.8
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,26.1
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.98
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.5
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,104.25
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,113.77
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,128.99
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,129.3
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.3
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,472.1
110094,Bedminster Local P,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,536.4
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.85
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.82
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.49
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,51.21
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,43.15
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,43.77
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,210.5
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,179.5
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,183.0
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.12
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.72
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,55.85
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,53.37
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,122.4
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.7
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,231.6
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,221.7
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.47
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.45
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.35
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.24
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.37
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,32.0
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
