Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.6
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.4
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.95
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,26.1
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.46
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,105.63
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,125.11
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,129.47
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,143.7
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,434.2
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,518.9
110094,Bedminster Local P,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,537.4
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.53
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.08
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.5
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,51.29
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,43.92
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,45.56
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,211.0
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,182.9
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,190.6
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.87
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,20.9
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.71
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.16
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,51.91
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.87
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,118.8
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.3
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,215.2
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,211.3
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.93
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.85
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.57
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.07
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.08
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.4
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,121.8
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,26.0
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.97
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.06
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.02
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,105.38
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,123.7
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,132.51
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,147.8
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.4
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,513.0
110094,Bedminster Local P,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,550.2
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.68
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.77
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.21
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,51.41
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,45.89
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.65
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,37.9
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,211.1
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,190.8
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,215.5
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.98
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.3
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.92
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,53.89
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.34
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,123.7
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,223.0
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,209.0
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.87
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.99
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.43
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.16
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,28.3
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.6
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.9
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.9
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.73
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,25.9
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.39
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,104.7
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,126.67
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,134.12
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,154.2
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,430.2
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,524.8
110094,Bedminster Local P,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,556.1
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.79
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.44
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.46
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,54.12
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,47.08
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,52.62
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,37.1
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,223.1
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,196.1
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,220.0
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.45
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.45
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,50.69
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,50.78
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,106.7
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.0
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,209.8
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,210.4
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.68
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.79
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.8
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.65
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,31.7
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.2
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,25.8
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.39
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.29
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.78
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,108.87
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,123.69
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,139.16
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,147.5
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.0
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,512.0
110094,Bedminster Local P,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,576.4
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.68
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.03
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.78
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,57.93
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,52.23
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,55.31
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,31.7
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,238.3
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,217.8
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,231.9
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.49
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.65
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,59.19
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,54.87
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,121.0
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,244.4
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,226.8
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.62
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.99
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.78
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.77
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,49.2
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.8
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.86
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,25.6
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,119.43
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,136.04
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,144.21
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,138.8
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,489.7
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,562.8
110094,Bedminster Local P,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,597.6
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.61
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.24
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.03
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,61.77
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,59.66
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,54.64
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,253.6
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,247.5
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,227.4
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.2
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.88
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.5
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,58.29
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,56.07
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,135.9
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,97.6
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,240.9
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,232.4
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.01
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.11
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.37
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.2
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.19
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.1
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.4
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.1
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,25.5
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.99
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.01
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.26
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,122.6
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,144.01
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,143.67
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,146.1
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,503.6
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,595.9
110094,Bedminster Local P,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,595.8
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.35
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.19
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.3
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,62.97
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,59.93
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,56.43
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.7
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,259.8
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,249.5
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,236.4
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.4
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,28.8
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.83
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.6
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,58.61
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.25
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,134.1
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.6
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,243.2
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,230.0
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.88
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.81
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.78
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.14
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.09
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,41.0
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,118.9
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.5
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.77
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,25.4
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.54
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.7
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.06
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,125.95
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,142.19
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,146.21
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,131.1
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,518.4
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,590.6
110094,Bedminster Local P,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,608.0
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.49
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.78
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.2
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,59.83
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,55.24
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,59.9
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,246.6
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,230.3
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,250.2
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.05
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.93
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.1
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.51
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.55
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,52.84
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.76
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,118.9
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,219.3
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,211.1
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.34
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.65
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.62
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.63
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,44.6
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.0
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,25.3
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.15
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.73
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,124.28
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,132.67
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,142.82
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,118.6
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,511.6
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,550.9
110094,Bedminster Local P,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,594.3
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.44
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.34
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.9
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,56.18
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,50.91
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.69
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.7
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,230.6
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,211.0
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,219.3
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.89
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,19.5
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.93
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.82
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,57.71
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,56.51
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,124.6
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,238.8
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,235.0
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.57
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.03
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.45
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.33
