Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.15
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.37
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,34.8
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.7
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.5
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.78
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,25.2
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.71
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.61
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,119.26
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,137.84
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,143.05
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,139.8
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,489.9
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,570.6
110094,Bedminster Local P,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,592.7
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.06
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.35
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,53.98
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.9
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,47.22
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,32.3
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,221.3
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,186.0
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,196.6
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.01
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.65
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.55
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,52.97
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,59.21
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,121.7
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,219.3
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,245.2
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.99
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.97
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.34
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.8
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,51.3
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,123.8
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,79.1
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.9
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,25.1
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.55
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.42
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.16
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,115.93
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,126.05
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,141.2
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,132.5
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,475.7
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,521.2
110094,Bedminster Local P,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,584.2
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.91
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.71
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.44
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,55.42
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,49.01
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,47.59
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,35.1
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,228.2
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,203.6
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,199.2
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.83
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.08
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.08
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.66
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,48.97
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,51.59
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,98.9
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.3
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,202.6
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,213.8
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.66
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.25
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.12
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.46
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.09
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,51.2
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.9
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.2
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.35
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.3
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,25.0
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.94
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,118.56
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,125.16
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,130.74
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.7
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,486.8
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,518.1
110094,Bedminster Local P,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,542.5
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.19
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.59
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.46
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,56.46
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,50.98
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,48.97
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,32.8
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,232.8
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,211.7
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,205.0
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.23
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.8
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.38
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.72
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.82
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,55.25
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.05
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,110.9
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.5
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,228.4
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,223.8
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.02
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.81
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.19
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.46
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.42
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,39.6
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.5
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.2
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,24.9
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.32
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.75
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,122.74
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,133.08
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,130.16
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,503.7
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,550.1
110094,Bedminster Local P,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,540.1
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.49
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.22
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.72
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,53.42
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,48.19
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,50.46
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,36.0
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,220.9
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,201.1
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,211.9
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.62
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.43
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.49
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.68
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.77
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,52.65
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,81.0
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,119.0
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,181.5
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,217.8
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.56
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.65
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.57
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.22
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.44
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,45.7
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.7
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,24.8
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.99
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.99
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.09
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,127.99
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,120.05
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,130.64
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,100.3
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,525.9
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,497.0
110094,Bedminster Local P,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,541.8
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.7
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.36
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.6
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,57.55
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,56.17
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,56.85
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,238.8
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,234.4
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,239.0
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.01
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,61.6
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.18
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.08
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,41.21
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,50.32
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,82.7
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,170.6
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,209.1
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.53
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.62
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.08
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.9
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,46.2
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,127.2
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.7
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.58
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,24.7
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.56
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.28
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.05
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,136.85
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,126.22
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,134.14
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,102.6
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,562.4
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,523.6
110094,Bedminster Local P,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,557.5
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.58
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.6
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.8
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,56.66
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,56.27
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,62.44
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,53.8
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,235.8
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,235.8
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,262.4
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.71
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,65.2
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.54
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.02
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.04
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.16
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.85
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,86.0
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,111.7
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,191.4
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.4
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.98
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.67
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.18
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.16
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.88
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.05
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,50.1
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.9
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,84.9
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.94
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.17
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,24.5
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.55
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.84
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.85
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,138.86
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,127.5
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,134.8
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,106.9
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,570.9
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,529.5
110094,Bedminster Local P,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,560.6
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.47
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.25
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.33
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,58.8
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,59.98
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,62.0
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,47.8
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,243.4
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,250.5
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,259.5
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.64
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.97
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.52
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.32
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,53.31
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.44
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,105.2
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.8
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,220.7
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,213.5
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.72
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.92
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.98
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.49
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.84
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.26
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.9
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,85.0
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,24.4
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.52
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.91
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.56
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,124.62
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,137.11
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,139.5
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,129.2
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,511.7
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,568.8
110094,Bedminster Local P,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,579.1
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.22
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.02
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,13.82
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,64.09
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,55.44
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,60.14
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,36.8
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,267.2
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,233.7
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,254.6
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.41
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.66
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.84
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.27
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,53.35
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,57.05
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,99.2
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.1
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,221.7
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,237.5
