Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.8
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.11
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.47
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.55
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.27
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,49.3
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.2
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,79.6
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.26
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,24.1
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.28
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.52
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,133.06
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,134.86
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,144.9
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,108.3
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,548.6
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,561.4
110094,Bedminster Local P,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,603.6
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.44
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.62
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.27
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,58.33
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,53.45
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,56.8
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,36.8
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,243.0
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,224.0
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,240.0
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.59
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.77
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.03
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.05
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.46
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.08
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,51.63
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,58.08
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,94.8
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,128.4
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,214.0
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,241.2
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.68
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.18
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.32
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.76
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,47.7
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.9
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.4
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.37
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.89
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,23.9
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.44
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.03
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.02
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,128.93
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,134.15
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,144.31
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,530.9
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,557.1
110094,Bedminster Local P,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,600.9
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.75
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.54
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.47
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,56.98
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,55.24
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,63.85
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,55.0
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,238.9
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,233.1
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,270.2
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,31.7
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.55
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.63
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,50.52
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.04
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,94.9
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.6
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,210.3
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,212.0
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.93
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.82
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.55
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.25
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.57
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,43.8
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.9
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.53
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,23.5
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.15
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.03
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.66
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,121.14
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,135.59
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,144.58
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,141.2
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,500.7
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,565.5
110094,Bedminster Local P,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,603.4
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,14.13
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.79
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,14.79
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,58.87
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,53.52
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,60.04
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,248.0
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,226.6
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,256.0
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.19
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.3
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.19
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.43
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.2
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,51.29
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,79.6
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,118.0
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,184.8
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,213.8
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.81
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.91
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.99
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.84
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.96
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,45.0
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,133.3
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.1
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.5
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.06
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.7
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.83
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,23.2
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.34
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.89
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.73
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,126.39
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,128.44
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,142.43
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,117.0
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,524.0
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,537.1
110094,Bedminster Local P,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,596.6
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.36
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.3
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.19
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,56.94
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,54.51
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,60.67
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,47.5
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,238.3
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,229.5
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,257.0
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.94
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.5
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.71
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.64
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,48.06
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,50.74
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,84.2
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.1
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,200.3
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,211.9
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.59
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.16
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.13
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.78
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,117.3
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.1
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.4
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.48
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.73
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,22.9
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.99
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.17
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.24
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,123.2
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,133.0
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,141.63
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,124.7
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,510.3
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,555.2
110094,Bedminster Local P,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,593.0
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.87
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.31
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.32
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,56.17
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,55.2
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,60.31
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,44.8
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,234.7
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,232.4
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,255.6
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.77
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.57
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.94
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.32
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,52.88
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,51.89
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,99.9
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,221.6
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,217.6
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.17
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.79
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.43
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.07
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.52
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.7
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.3
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,109.2
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.6
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.45
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.19
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,22.6
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.14
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.63
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.28
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,122.14
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,140.97
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,141.42
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,140.5
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,507.3
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,590.3
110094,Bedminster Local P,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,593.9
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.91
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.84
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.74
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,64.09
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,59.77
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,65.26
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,38.9
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,267.3
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,251.3
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,275.6
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.23
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,36.2
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.74
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.44
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,53.27
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,55.22
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,105.5
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,118.8
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,223.2
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,231.7
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.32
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.41
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.63
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.62
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,123.5
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,93.6
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,22.4
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.29
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.99
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,131.69
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,143.9
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,149.5
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,122.9
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,547.0
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,602.8
110094,Bedminster Local P,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,627.0
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.66
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.54
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.69
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,61.68
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,59.84
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,61.84
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,36.1
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,257.9
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,252.1
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,261.6
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.33
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,45.0
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.84
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.57
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.49
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,53.99
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,57.61
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,97.9
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.9
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,226.3
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,241.9
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.21
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.23
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.08
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.06
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,44.9
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,127.2
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.5
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,transformer,,Temperature,C,22.3
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.03
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.18
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,138.22
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,147.38
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,148.14
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,118.4
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,575.6
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,619.1
110094,Bedminster Local P,2024-02-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,622.9
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.73
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.39
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.16
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,63.01
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,65.12
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,62.24
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,39.1
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,264.8
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,274.8
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,263.9
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.74
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.65
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,45.8
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.4
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.98
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.18
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,54.63
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,51.23
