Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,92.9
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.0
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,229.0
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,215.0
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.5
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.75
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.01
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,48.1
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.1
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,89.2
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,transformer,,Temperature,C,22.1
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.37
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,135.65
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,155.16
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,139.72
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,142.8
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,565.0
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,650.9
110094,Bedminster Local P,2024-02-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,587.7
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.82
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.39
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.48
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,63.13
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,66.41
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,64.14
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,44.2
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,264.7
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,279.9
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,271.8
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,51.7
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.3
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.95
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.19
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.33
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,53.04
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,54.46
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,96.7
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,136.2
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,223.8
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,228.8
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.8
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.46
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.9
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.29
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,50.0
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,transformer,,Temperature,C,21.9
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.58
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.81
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,134.44
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,155.1
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,150.06
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,143.4
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,559.6
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,651.1
110094,Bedminster Local P,2024-02-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,631.0
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.46
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.83
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.76
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,63.25
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,64.61
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,66.73
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,46.3
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,265.2
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,272.8
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,283.1
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.34
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.38
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,50.1
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.95
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.04
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.67
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,53.69
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,82.5
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,195.8
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,226.0
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.45
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.69
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.75
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.91
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,48.8
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.2
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.1
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.4
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,transformer,,Temperature,C,21.7
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.78
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.07
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.2
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,131.91
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,145.48
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,153.41
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,135.2
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,549.7
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,610.9
110094,Bedminster Local P,2024-02-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,645.8
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.06
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.22
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.78
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,59.03
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,62.59
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,64.65
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,54.2
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,246.4
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,262.9
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,273.5
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.97
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.71
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,65.4
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.07
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.94
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,50.02
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,55.82
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,92.7
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,129.2
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,208.9
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,233.9
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.48
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.95
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.16
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.12
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,51.5
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.5
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,82.5
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.3
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.18
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,transformer,,Temperature,C,21.5
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.33
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.58
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.1
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,130.08
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,151.25
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,157.97
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,159.8
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,539.4
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,632.4
110094,Bedminster Local P,2024-02-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,662.9
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.61
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.25
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.93
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,56.58
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,61.04
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,62.14
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,53.1
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,235.7
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,256.5
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,261.8
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.09
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,44.4
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.14
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.59
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.28
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,51.31
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,56.55
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,96.2
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,126.2
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,214.6
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,237.2
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.78
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.89
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.89
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.87
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.75
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,47.5
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.0
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.4
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,11.1
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,transformer,,Temperature,C,21.3
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.38
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.71
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,131.73
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,150.04
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,157.9
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,150.2
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,546.8
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,628.0
110094,Bedminster Local P,2024-02-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,662.2
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.17
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.87
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.9
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,60.97
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,58.33
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,60.3
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,253.7
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,244.3
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,254.2
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.46
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.33
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.4
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.35
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.47
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.01
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,54.62
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,55.81
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,104.0
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.2
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,227.7
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,233.6
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.81
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.03
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.49
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.57
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.16
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.78
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.2
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.7
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,139.6
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,transformer,,Temperature,C,21.0
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.53
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.73
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.91
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,130.44
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,148.04
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,163.39
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,160.1
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,540.2
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,616.8
110094,Bedminster Local P,2024-02-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,682.4
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.5
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.42
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.75
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,65.68
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,58.23
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,61.03
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,272.8
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,244.2
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,257.6
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.12
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,40.4
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.07
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.69
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.08
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,27.86
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,54.94
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,56.38
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,105.8
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.1
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,229.5
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,234.5
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.92
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.91
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.95
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.57
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.86
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,50.0
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.8
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.8
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,141.7
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,transformer,,Temperature,C,20.8
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.06
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.02
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.86
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,135.22
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,148.65
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,171.73
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,168.0
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,556.8
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,617.6
110094,Bedminster Local P,2024-02-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,713.3
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.41
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.66
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.27
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,63.48
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,54.69
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,60.94
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,42.0
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,262.9
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,228.6
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,255.3
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.66
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,42.8
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.61
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.29
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,45.7
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,48.83
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,93.9
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,105.0
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,188.9
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,202.8
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.34
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.73
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.01
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.06
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,39.54
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,71.3
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.3
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,100.9
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,169.5
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,transformer,,Temperature,C,20.6
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.25
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.13
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,130.99
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,137.37
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,154.81
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,140.4
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,538.6
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,568.3
110094,Bedminster Local P,2024-02-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,643.3
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.51
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.86
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,12.57
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,65.58
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,62.53
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,65.0
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,38.4
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,272.4
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,261.3
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,272.7
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.93
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.72
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,45.4
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.99
