Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.97
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.51
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,51.03
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,46.0
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,105.7
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.3
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,211.2
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,191.5
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.98
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.69
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.44
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.42
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.65
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,36.31
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,72.4
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.7
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.7
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.7
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,transformer,,Temperature,C,20.5
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.18
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.86
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.16
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,132.48
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,149.38
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,152.85
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,151.1
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,545.7
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,619.0
110094,Bedminster Local P,2024-02-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,637.4
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.85
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.25
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.89
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,62.22
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,56.44
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,61.63
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,39.2
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,258.9
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,236.5
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,258.4
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.07
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,47.2
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.52
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.27
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.71
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.12
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,73.0
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,105.1
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,161.1
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,184.1
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.71
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.38
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.3
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.62
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.87
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,54.3
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.3
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,transformer,,Temperature,C,20.3
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.54
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.84
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,125.32
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,127.93
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,128.33
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.6
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,532.8
110094,Bedminster Local P,2024-02-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,534.9
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,13.53
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,11.11
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,13.8
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,67.43
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,59.5
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,69.52
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,50.4
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,282.5
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,250.7
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,293.9
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.08
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.34
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,51.5
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.96
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.03
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.87
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,40.18
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,48.51
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,87.4
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,167.7
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.3
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.43
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.83
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.31
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.35
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,47.2
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.2
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,transformer,,Temperature,C,20.1
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.2
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.37
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.96
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,127.43
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,133.92
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,141.59
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,104.9
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,529.2
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,559.7
110094,Bedminster Local P,2024-02-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,593.3
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.91
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.11
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.87
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,65.76
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,57.27
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,63.2
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,37.1
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,274.5
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,240.3
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,266.8
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.24
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.24
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.55
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,47.02
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,50.21
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,98.2
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.1
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,196.9
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,210.3
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.78
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.12
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.76
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,47.3
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,120.9
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,82.4
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,80.0
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,transformer,,Temperature,C,19.9
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.31
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.14
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,126.39
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,137.95
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,137.74
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,113.5
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,524.5
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,578.3
110094,Bedminster Local P,2024-02-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,577.7
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.76
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.66
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.69
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,71.02
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,62.16
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,60.13
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,298.7
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,262.7
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,254.9
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.44
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.54
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,39.7
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.91
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.94
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.09
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,43.85
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,93.7
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,180.2
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,186.1
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.49
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.49
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.11
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.5
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,96.2
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.7
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.73
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,transformer,,Temperature,C,19.8
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.16
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,124.41
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,138.02
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,125.8
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.1
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,578.3
110094,Bedminster Local P,2024-02-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,528.4
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,12.63
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.08
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.56
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,70.2
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,60.49
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,60.6
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,37.1
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,294.3
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,255.2
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,256.4
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.61
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,41.6
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.14
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.32
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.92
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.75
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,74.5
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,142.1
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,175.3
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.46
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.41
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.39
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.94
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,49.7
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.9
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,transformer,,Temperature,C,19.7
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.93
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.99
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.49
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,126.03
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,126.66
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,123.67
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,524.2
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,531.4
110094,Bedminster Local P,2024-02-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.7
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.91
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.45
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.1
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,59.67
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,49.95
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,51.02
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,35.1
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,249.3
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,210.3
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,215.3
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.77
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,70.5
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.51
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.66
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.73
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,59.5
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,125.3
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.6
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.22
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.8
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.33
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.5
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,70.8
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.9
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,transformer,,Temperature,C,19.6
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.83
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,110.8
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,117.18
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,105.39
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.2
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,460.0
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,490.4
110094,Bedminster Local P,2024-02-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,442.1
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.23
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.81
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.16
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,55.62
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,48.46
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.11
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,32.6
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,231.5
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,202.9
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,210.6
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.55
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.99
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.1
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.77
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.36
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.28
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.89
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,42.6
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.0
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,118.7
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.2
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.62
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.87
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.48
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.58
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.37
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.8
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.4
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.1
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,transformer,,Temperature,C,19.5
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.29
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.01
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,107.32
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,106.9
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,100.51
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.9
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.4
110094,Bedminster Local P,2024-02-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.8
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.6
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.3
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.25
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,56.38
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,51.21
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,53.76
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,235.5
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,215.4
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,226.7
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.68
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
