Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,34.15
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.04
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,60.4
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.7
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,142.7
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.94
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.87
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.53
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.99
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,43.3
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,58.7
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,transformer,,Temperature,C,19.5
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.39
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.68
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,109.26
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,107.97
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,105.15
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,80.9
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.0
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,450.9
110094,Bedminster Local P,2024-02-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,440.1
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,11.71
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.47
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.12
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,60.67
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,54.92
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,58.29
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,32.7
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,254.1
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,232.1
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,245.9
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.34
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,33.0
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.97
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.22
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.84
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.83
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,45.8
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,100.8
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,141.5
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,108.5
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.57
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.3
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.53
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,45.3
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,105.1
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,57.3
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,transformer,,Temperature,C,19.4
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.71
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,119.87
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,111.83
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,109.32
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.1
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,467.5
110094,Bedminster Local P,2024-02-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.9
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.88
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.0
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.82
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,51.8
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,46.9
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,51.59
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,32.7
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,217.4
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,199.2
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,218.4
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,50.5
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.37
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.16
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.19
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,45.8
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.9
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,139.3
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,118.5
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.58
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,45.3
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,transformer,,Temperature,C,19.3
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.87
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.8
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,102.63
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,108.41
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,105.18
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.3
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.1
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,453.8
110094,Bedminster Local P,2024-02-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,441.7
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.5
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.63
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.01
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,45.74
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.77
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.82
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,47.1
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,189.9
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,154.1
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,196.5
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.31
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,43.0
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.9
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.72
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.03
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.9
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,60.3
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.8
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.4
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.8
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.56
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.84
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,60.9
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.6
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.11
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,transformer,,Temperature,C,19.3
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.63
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.22
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.19
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,107.22
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,95.48
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,88.74
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.6
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
110094,Bedminster Local P,2024-02-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.6
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.97
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.11
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.56
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.17
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.64
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.9
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,54.4
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,207.6
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,161.6
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,212.8
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,38.6
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.2
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.97
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.56
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,49.0
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,116.1
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,108.9
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.8
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.3
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.95
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.16
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.51
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.59
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,39.9
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.4
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,transformer,,Temperature,C,19.3
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.66
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.4
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,107.39
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,91.44
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,96.01
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.9
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
110094,Bedminster Local P,2024-02-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,401.8
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.69
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.75
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.75
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.43
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.33
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.37
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,51.9
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,183.7
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,152.0
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,206.3
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.02
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,23.6
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.1
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.22
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.98
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,31.8
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.35
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.71
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.14
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.74
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,75.6
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.83
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,transformer,,Temperature,C,19.3
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.24
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,87.79
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,80.15
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,89.19
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
110094,Bedminster Local P,2024-02-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.8
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.45
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.87
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.57
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.38
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.13
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,41.2
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,185.0
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,147.9
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,181.7
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.71
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,31.9
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.05
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.16
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,23.6
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.4
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.14
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.68
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.7
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.96
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,transformer,,Temperature,C,19.3
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.26
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,85.77
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,79.36
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,85.85
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,70.1
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
110094,Bedminster Local P,2024-02-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.8
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.01
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.74
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.59
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,33.09
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.94
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,27.9
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,157.6
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,139.0
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,151.2
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.06
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.76
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.3
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,35.0
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.1
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.35
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.79
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,24.5
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.2
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.36
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,transformer,,Temperature,C,19.4
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.53
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.88
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,71.8
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,74.76
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,75.64
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
110094,Bedminster Local P,2024-02-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.45
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.48
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.12
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,30.27
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.27
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,37.0
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,146.0
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.7
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,156.9
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
