Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.26
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.24
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.3
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.63
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,47.4
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.9
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.3
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.27
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.35
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.51
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,transformer,,Temperature,C,19.4
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.83
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,68.03
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,73.05
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,84.33
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,94.7
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.7
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.9
110094,Bedminster Local P,2024-02-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,354.1
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.43
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,32.41
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,30.69
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.96
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,40.7
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,133.9
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,127.8
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.9
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.2
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.09
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.62
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.33
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.75
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,39.2
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.2
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.24
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,transformer,,Temperature,C,19.4
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.48
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.71
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,67.29
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.65
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,83.91
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
110094,Bedminster Local P,2024-02-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.75
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.33
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.76
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.45
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.95
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,123.1
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,109.8
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,129.7
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,29.8
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.5
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.32
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,30.9
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.75
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.24
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.72
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.07
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.5
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.9
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.6
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.64
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,transformer,,Temperature,C,19.5
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.72
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.89
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,72.72
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,66.3
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,74.4
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,63.7
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.2
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
110094,Bedminster Local P,2024-02-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.63
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.49
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,27.68
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.24
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.96
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,114.2
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,109.2
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,125.3
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.01
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.7
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.87
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.24
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.8
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.48
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.84
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.27
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.23
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.53
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.2
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,9.0
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,transformer,,Temperature,C,19.5
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.26
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,67.9
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,61.91
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,71.85
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.3
110094,Bedminster Local P,2024-02-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.65
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.1
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,27.47
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,25.34
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,114.0
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,106.4
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.8
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.95
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.8
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.93
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.62
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.06
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,36.9
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,82.4
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.98
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.03
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.39
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,transformer,,Temperature,C,19.6
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,65.97
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,63.01
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,72.41
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,60.1
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
110094,Bedminster Local P,2024-02-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.22
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.26
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.43
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.37
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.33
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,26.5
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,117.8
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,97.9
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,127.1
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.45
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.75
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,68.7
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.1
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.36
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.79
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.1
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.7
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.62
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.02
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.44
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.9
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,transformer,,Temperature,C,19.6
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.65
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,79.55
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,61.24
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,72.21
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,76.7
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
110094,Bedminster Local P,2024-02-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.4
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.6
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,23.26
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.66
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,25.9
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,113.9
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,128.1
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,35.9
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.96
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.54
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,31.9
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.47
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.72
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.53
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.4
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.3
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,transformer,,Temperature,C,19.7
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.22
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,65.53
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,62.21
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,68.01
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.0
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.7
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
110094,Bedminster Local P,2024-02-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.3
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,26.69
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.21
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.82
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,34.4
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,110.3
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.2
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,133.4
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.43
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,25.1
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.47
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.31
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,21.7
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.0
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,transformer,,Temperature,C,19.7
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.57
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,62.94
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.77
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,72.63
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,77.7
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
110094,Bedminster Local P,2024-02-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.99
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.15
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.47
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,21.6
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,102.8
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.0
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.7
