Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,34.5
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.01
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.23
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.25
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.82
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.6
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,55.8
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.2
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,transformer,,Temperature,C,19.8
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,53.87
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,59.93
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,67.29
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.5
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
110094,Bedminster Local P,2024-02-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.4
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.84
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.84
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.56
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.3
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.74
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.28
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.42
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.68
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.57
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,29.4
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,36.7
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.25
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,transformer,,Temperature,C,19.9
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.89
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.17
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,47.02
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,65.31
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
110094,Bedminster Local P,2024-02-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.89
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.42
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.56
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.76
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.4
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.0
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.1
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,32.5
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.03
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.06
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,37.8
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.9
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.61
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.45
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.22
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.7
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,25.5
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.6
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.9
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.3
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,transformer,,Temperature,C,19.9
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.05
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.76
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,49.68
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.46
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,75.74
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,106.2
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
110094,Bedminster Local P,2024-02-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.2
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.02
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.39
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.52
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.44
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.18
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,23.0
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,99.8
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.89
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.88
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.83
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,41.8
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.7
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.01
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.95
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.22
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,40.2
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.4
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.35
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,28.1
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,transformer,,Temperature,C,20.0
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.23
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.96
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,75.96
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
110094,Bedminster Local P,2024-02-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.92
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.01
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.87
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.8
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.82
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,45.5
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.14
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.49
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.03
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.5
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.2
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,transformer,,Temperature,C,20.0
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,49.23
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.16
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,72.35
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
110094,Bedminster Local P,2024-02-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.38
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.96
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.06
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.93
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,97.6
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,86.7
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.27
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.66
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,67.4
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,3.7
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.24
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.16
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,28.8
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.3
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.69
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.44
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,transformer,,Temperature,C,20.1
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.88
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,46.63
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,72.7
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,129.1
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
110094,Bedminster Local P,2024-02-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.56
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.13
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.88
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.85
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.3
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.53
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.31
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,55.8
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.8
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.63
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.52
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.2
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.28
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,27.3
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,transformer,,Temperature,C,20.2
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.93
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.96
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,50.7
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,66.26
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,107.9
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
110094,Bedminster Local P,2024-02-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.2
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.79
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.78
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.98
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.37
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,100.4
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,86.0
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,104.1
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.26
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,57.7
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.9
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,23.0
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.85
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,25.2
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,transformer,,Temperature,C,20.3
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.12
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.95
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,55.76
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,65.79
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.9
110094,Bedminster Local P,2024-02-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.02
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.77
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.34
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.96
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.57
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
