Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.53
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.18
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,55.6
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.57
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.5
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,29.1
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.9
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,transformer,,Temperature,C,20.3
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,44.26
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,58.03
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,58.45
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
110094,Bedminster Local P,2024-02-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.57
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.62
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.7
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.02
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.6
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.81
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.43
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.05
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.1
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.88
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.57
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.8
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,transformer,,Temperature,C,20.4
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,44.35
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,48.29
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,57.19
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,69.9
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
110094,Bedminster Local P,2024-02-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.93
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.88
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.05
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.27
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,20.0
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,100.7
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.1
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.4
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.8
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.05
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.76
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,25.1
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,transformer,,Temperature,C,20.5
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.46
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,43.83
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.77
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,58.59
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,79.1
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.8
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
110094,Bedminster Local P,2024-02-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.49
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.06
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.49
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.22
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.82
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,82.5
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,93.0
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.62
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.09
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.09
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.97
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,transformer,,Temperature,C,20.6
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,42.34
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,55.7
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
110094,Bedminster Local P,2024-02-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.7
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.04
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.6
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.78
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.4
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.88
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.18
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.88
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.19
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,28.4
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.3
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,transformer,,Temperature,C,20.7
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,41.51
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,41.82
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,56.13
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
110094,Bedminster Local P,2024-02-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.91
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.6
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.31
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.06
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,24.6
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.9
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.7
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.4
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.5
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.37
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.14
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.05
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,26.6
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,transformer,,Temperature,C,20.8
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.78
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,61.52
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.3
110094,Bedminster Local P,2024-02-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.54
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.08
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.63
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,99.6
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.2
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.33
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,transformer,,Temperature,C,20.9
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.18
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.53
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,61.73
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
110094,Bedminster Local P,2024-02-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.7
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.55
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.03
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.49
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.97
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,22.4
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.2
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,106.9
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.95
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.0
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.25
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,34.5
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.99
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.54
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.4
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.9
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.5
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,transformer,,Temperature,C,20.9
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.34
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.86
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.86
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,65.48
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,97.3
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
110094,Bedminster Local P,2024-02-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,24.23
