Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.41
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.25
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,98.5
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.7
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.03
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.83
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.98
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.36
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,transformer,,Temperature,C,21.0
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.3
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,55.66
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,56.52
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.7
110094,Bedminster Local P,2024-02-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,230.7
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.33
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,24.5
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.97
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.06
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,99.9
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.7
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.1
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,38.9
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.37
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.2
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.96
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,25.8
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,transformer,,Temperature,C,21.1
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,42.11
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.41
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,54.75
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.7
110094,Bedminster Local P,2024-02-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,224.3
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.74
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.37
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.95
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.13
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.23
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.6
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.5
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.9
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.57
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.23
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.26
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.6
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.3
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.56
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,23.6
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.4
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,transformer,,Temperature,C,21.2
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.25
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,43.74
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.11
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,55.24
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.4
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
110094,Bedminster Local P,2024-02-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.3
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.91
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.22
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.75
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.73
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,99.1
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,102.0
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.76
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.08
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.81
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.71
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,23.3
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.18
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.11
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,28.5
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.2
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,transformer,,Temperature,C,21.3
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.29
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.69
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,41.78
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.51
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.4
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
110094,Bedminster Local P,2024-02-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.9
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.45
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.08
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.34
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.84
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,94.1
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.1
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.4
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.66
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.3
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.51
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,28.4
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,transformer,,Temperature,C,21.4
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.65
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,42.98
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,43.24
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,61.15
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,84.9
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
110094,Bedminster Local P,2024-02-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.63
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,22.34
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.4
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.38
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,21.8
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,91.1
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,88.5
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.0
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.23
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.02
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.4
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,27.9
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.34
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.0
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,transformer,,Temperature,C,21.5
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,43.01
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.58
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,62.69
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.7
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
110094,Bedminster Local P,2024-02-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.27
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.09
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.81
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.0
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.86
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.39
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,28.7
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,transformer,,Temperature,C,21.6
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.89
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.33
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,58.77
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.9
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
110094,Bedminster Local P,2024-02-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.6
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.79
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.15
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.02
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.33
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.97
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.69
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,91.5
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,91.2
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.0
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.99
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,20.0
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.26
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,21.7
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.89
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.12
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,26.6
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,44.7
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,transformer,,Temperature,C,21.6
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.01
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,43.35
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.72
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.55
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,72.8
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
110094,Bedminster Local P,2024-02-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
