Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.89
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.35
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.43
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.24
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.11
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,91.8
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.8
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.89
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.27
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.5
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.6
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.47
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.5
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.82
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,24.4
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.7
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.0
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,transformer,,Temperature,C,21.7
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.51
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.08
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,58.38
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.6
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.1
110094,Bedminster Local P,2024-02-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.4
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.92
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.29
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.21
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.7
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.99
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,90.9
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,90.0
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.3
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.84
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.89
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.58
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.47
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.58
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,28.9
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,transformer,,Temperature,C,21.8
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.77
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.69
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,60.28
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
110094,Bedminster Local P,2024-02-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.0
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.77
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.46
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,22.13
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.9
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.54
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,90.8
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,95.3
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.78
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.62
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.1
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.38
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.2
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.86
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.84
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,23.1
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.57
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,transformer,,Temperature,C,21.9
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.49
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.28
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.8
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,62.2
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.7
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
110094,Bedminster Local P,2024-02-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.72
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.04
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,23.79
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.2
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,91.7
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.82
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,27.6
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.1
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.96
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.42
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.77
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.36
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,27.0
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.6
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,transformer,,Temperature,C,21.9
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.2
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.52
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,43.99
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,47.54
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
110094,Bedminster Local P,2024-02-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.95
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.63
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.56
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.11
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.32
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,87.8
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,100.7
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.19
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.75
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.86
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.17
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,26.9
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.9
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.44
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,28.4
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.06
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,transformer,,Temperature,C,22.0
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.64
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.74
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,62.74
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
110094,Bedminster Local P,2024-02-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,258.4
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.99
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.55
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,21.29
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.66
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.47
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,87.6
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.4
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.15
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.8
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,24.9
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.37
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,27.2
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.2
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,transformer,,Temperature,C,22.1
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.2
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,41.2
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.84
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,62.24
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
110094,Bedminster Local P,2024-02-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.3
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.47
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.4
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.49
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,21.66
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.45
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.7
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,28.5
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,89.3
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,89.8
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.2
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.05
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,20.9
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.53
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,25.0
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.27
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.83
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.4
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,transformer,,Temperature,C,22.2
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,40.36
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,42.21
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,62.92
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,95.6
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.1
110094,Bedminster Local P,2024-02-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.1
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.87
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.56
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.66
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.78
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.19
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.55
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,23.0
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.1
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,106.6
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.96
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.41
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.79
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,26.2
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.51
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.94
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.31
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.2
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.8
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,transformer,,Temperature,C,22.3
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.45
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.31
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,47.88
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,60.38
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
