Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
110094,Bedminster Local P,2024-02-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.8
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.26
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.03
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.35
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.37
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,86.8
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.5
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.7
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.94
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.32
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.61
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.2
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.18
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.61
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.6
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,transformer,,Temperature,C,22.4
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.02
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.47
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.86
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,62.45
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.3
110094,Bedminster Local P,2024-02-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,258.8
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.76
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.35
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.79
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.65
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.75
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,103.1
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.19
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.21
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.83
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.89
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,35.3
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.24
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.07
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.02
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,transformer,,Temperature,C,22.5
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.92
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,66.69
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.2
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.6
110094,Bedminster Local P,2024-02-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,275.6
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.89
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.7
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.6
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.71
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.9
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.44
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,97.5
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.6
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.6
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.9
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.81
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,transformer,,Temperature,C,22.5
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.55
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.49
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.43
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.77
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,62.79
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
110094,Bedminster Local P,2024-02-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.62
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.32
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.48
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.01
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.81
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.6
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,92.2
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.5
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,33.7
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.93
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.9
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.3
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.81
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,transformer,,Temperature,C,22.6
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.07
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.08
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,48.12
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,63.33
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
110094,Bedminster Local P,2024-02-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.1
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.52
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.18
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.81
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.76
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.98
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,20.7
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,97.7
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,94.9
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,115.6
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.94
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.38
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,32.8
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.82
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.84
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.3
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,transformer,,Temperature,C,22.7
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.43
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.89
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,56.09
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,63.77
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,83.3
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
110094,Bedminster Local P,2024-02-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.25
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.43
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.98
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.65
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.22
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,87.0
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.5
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.57
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.88
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,27.9
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.37
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.56
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.48
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,23.0
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.1
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.1
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,25.8
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.7
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.14
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.58
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
110094,Bedminster Local P,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.63
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.55
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.62
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.0
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,84.5
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.11
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.2
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.83
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.97
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.36
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.55
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.79
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,17.5
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,25.8
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,42.33
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,39.78
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,52.13
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
110094,Bedminster Local P,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.23
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.03
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.65
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.96
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.48
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,66.8
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.87
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.91
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.15
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.3
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.2
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.13
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.47
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.54
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,25.9
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.79
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.78
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,41.72
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,38.48
