Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,51.09
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
110094,Bedminster Local P,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,210.0
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.32
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.97
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.8
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.8
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.38
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.12
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.42
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.74
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,32.3
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.7
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.7
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,25.9
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.95
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.14
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.07
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,38.61
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,53.09
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
110094,Bedminster Local P,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,218.1
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.04
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.94
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,74.0
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.34
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.34
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.27
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.06
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,66.5
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.6
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,26.0
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.46
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.96
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,45.64
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.56
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
110094,Bedminster Local P,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.85
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.88
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.72
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.63
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,76.8
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.05
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.04
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.03
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,34.4
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.0
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.6
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.65
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.29
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.9
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.49
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,55.2
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.27
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,26.0
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,47.35
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.39
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.81
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
110094,Bedminster Local P,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.48
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.94
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.14
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.74
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.5
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,33.5
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.11
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.29
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.94
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.28
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.05
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,39.6
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.46
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.25
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.13
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,61.9
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.97
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,26.0
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.28
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.14
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,43.07
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.92
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,76.33
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
110094,Bedminster Local P,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.7
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.49
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.58
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.7
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.28
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.44
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,57.5
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,98.5
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.24
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.73
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.19
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,70.8
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,98.9
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,26.1
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.24
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,40.75
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,47.77
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,67.55
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.5
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
110094,Bedminster Local P,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.7
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.21
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.83
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.84
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.7
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.4
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.93
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.07
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,66.2
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,115.2
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.4
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.33
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.63
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,60.7
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,46.9
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.9
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,26.1
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.22
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,51.65
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,64.13
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,100.4
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.4
110094,Bedminster Local P,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.34
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.88
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.86
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.65
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,21.3
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.8
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.33
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.27
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.21
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.66
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,33.6
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.3
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.76
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.27
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.57
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.49
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.8
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.35
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,transformer,,Temperature,C,26.2
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.55
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.93
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,44.35
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.04
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
110094,Bedminster Local P,2024-02-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.62
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.99
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.26
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.37
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.9
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.53
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.51
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.74
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.46
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.08
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.76
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,34.9
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
