Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.11
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,41.71
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,51.4
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
110094,Bedminster Local P,2024-02-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.5
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.94
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.79
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,5,N Current (RMS),A,16.1
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.14
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.86
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.9
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.56
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,39.5
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.5
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.08
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.83
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.58
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.5
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,46.2
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.35
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.58
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,47.2
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.94
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,55.3
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,73.4
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
110094,Bedminster Local P,2024-02-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.9
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.49
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.07
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.1
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.14
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.7
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.49
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.84
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.7
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.21
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,33.9
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.38
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.02
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,53.2
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.2
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.24
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.16
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,49.96
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.86
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,64.53
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
110094,Bedminster Local P,2024-02-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.9
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.01
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.76
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.58
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.55
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.61
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.1
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.26
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.42
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.95
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.8
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.88
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,47.9
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,53.1
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.58
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.23
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,transformer,,Temperature,C,26.4
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,50.22
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.22
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,68.71
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.9
110094,Bedminster Local P,2024-02-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,281.0
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.14
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.69
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.71
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,5,N Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.77
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,30.6
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.5
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.22
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.02
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,46.3
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.76
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.55
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.87
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.74
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,48.8
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.2
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,transformer,,Temperature,C,26.5
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.46
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.5
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.95
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,73.97
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,106.9
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
110094,Bedminster Local P,2024-02-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.74
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.47
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.33
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.38
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,5,N Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,68.4
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.65
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.53
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.88
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.9
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.38
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.47
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.11
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,37.5
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.6
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.43
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.57
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.48
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,60.6
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.4
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,1,N Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,transformer,,Temperature,C,26.5
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,54.57
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,51.12
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,77.16
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.3
110094,Bedminster Local P,2024-02-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.81
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.22
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.59
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.2
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.38
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,5,N Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,72.9
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.4
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.68
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.64
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.85
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.47
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,41.7
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,102.0
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.28
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.95
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,48.9
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.7
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,transformer,,Temperature,C,26.5
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.54
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.11
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,48.11
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,74.65
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
110094,Bedminster Local P,2024-02-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.18
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.03
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.45
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.87
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.24
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.7
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.7
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,84.2
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.2
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.56
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.73
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.9
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.11
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.07
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,62.9
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.1
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.7
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.63
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.4
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,47.14
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.76
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,122.0
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
110094,Bedminster Local P,2024-02-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.18
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.54
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.01
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.61
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.3
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.17
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.6
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.6
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.9
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,38.2
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.7
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.55
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.83
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.36
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.91
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.48
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,52.0
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
