Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.45
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.23
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,72.95
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,115.2
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
110094,Bedminster Local P,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.21
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.99
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.32
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.26
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,18.84
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,70.6
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.48
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.9
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.64
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.08
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.11
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.88
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,51.0
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.8
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,48.03
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.64
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,72.56
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,106.1
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
110094,Bedminster Local P,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.13
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.3
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.07
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.36
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,20.5
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,74.8
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.16
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.88
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.1
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.97
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.33
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.31
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,56.3
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,128.3
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.95
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.98
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.8
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,52.2
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.45
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.09
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.53
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,55.41
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,89.16
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,145.7
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,229.4
110094,Bedminster Local P,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.5
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.32
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.51
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.74
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.06
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.08
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.2
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,76.0
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.56
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,35.4
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.17
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.81
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.79
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.1
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.1
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.2
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.49
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.6
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.67
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.87
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,77.0
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,111.7
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.76
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.45
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,53.32
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,59.83
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,113.1
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.0
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
110094,Bedminster Local P,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.03
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.7
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.54
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.16
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,77.4
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,37.7
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.6
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.6
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.42
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,50.5
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.97
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.83
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,77.9
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.8
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.9
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.2
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,26.7
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.49
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.26
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.06
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,50.27
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,64.06
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,79.22
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,123.8
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.8
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
110094,Bedminster Local P,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.15
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.38
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,20.64
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.22
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.36
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,84.4
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.1
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.23
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,32.7
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.7
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.84
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.16
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.96
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,43.0
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.0
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.89
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.06
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.07
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.23
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,48.6
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.8
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.1
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.0
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,26.7
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.92
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.76
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,51.67
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.24
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,68.11
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.1
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
110094,Bedminster Local P,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.4
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.75
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.46
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.07
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,19.98
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.06
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.71
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,81.9
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,84.0
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,73.4
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.36
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,25.0
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.59
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.9
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,38.5
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.4
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,99.5
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.31
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.7
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.55
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,41.7
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.4
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.4
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,26.7
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.03
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.47
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,68.5
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,78.9
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,247.2
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.5
110094,Bedminster Local P,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.39
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.74
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.28
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.05
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,20.29
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,83.1
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.1
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.42
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.31
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,24.0
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.18
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.98
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,88.2
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.69
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.24
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.79
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,39.1
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.3
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.85
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,26.7
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.92
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,52.59
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,55.65
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.97
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.9
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
110094,Bedminster Local P,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.17
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.94
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.43
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.86
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.15
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,79.3
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.89
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.6
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.99
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.1
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,39.5
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.5
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.83
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.58
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,46.9
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.7
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.72
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,26.7
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
