Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.43
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,49.98
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,54.41
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.06
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.7
110094,Bedminster Local P,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.97
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.31
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.31
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,20.1
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.4
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,89.6
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,85.6
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.3
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,33.5
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.04
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.54
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,56.0
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.9
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,95.9
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.27
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.21
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.5
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.4
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,26.7
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.09
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.99
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,51.98
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.76
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.85
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,122.8
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
110094,Bedminster Local P,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.87
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.58
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.3
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,94.0
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.8
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.67
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.72
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.48
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.75
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,48.0
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.1
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.92
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.79
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.38
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.78
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.08
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,50.2
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.46
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.43
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,44.7
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.2
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.7
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.0
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,26.8
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.25
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.86
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.17
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.74
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,90.67
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
110094,Bedminster Local P,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.9
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.55
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,23.09
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.37
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.68
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,20.1
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,93.0
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.1
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,46.2
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.8
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.14
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.89
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,41.4
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,98.1
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.3
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.91
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.66
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.55
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.73
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,38.1
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,26.8
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.46
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,54.61
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.3
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,87.74
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.5
110094,Bedminster Local P,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.39
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.82
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,23.12
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.51
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.33
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,94.8
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,85.4
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,89.0
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.47
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,24.8
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.41
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.66
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.44
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,34.2
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.33
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.6
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,26.8
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.41
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.53
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.01
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,78.74
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.4
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
110094,Bedminster Local P,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.97
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.01
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.7
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.08
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,20.5
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,97.9
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.8
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,87.3
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.6
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.17
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.97
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.34
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.46
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,34.3
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.8
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.6
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.58
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.62
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.5
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.9
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.1
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,26.8
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,61.22
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.62
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,71.77
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,250.5
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
110094,Bedminster Local P,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.18
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.35
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,21.59
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.66
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.14
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,88.4
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.3
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.98
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.39
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.5
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.9
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,73.6
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.4
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.92
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.89
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.84
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.1
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.2
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.62
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,26.8
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.73
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.21
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.99
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.7
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
110094,Bedminster Local P,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.44
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,22.36
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,21.78
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.49
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,92.1
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.2
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.98
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.4
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.64
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.03
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.6
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.58
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.0
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.9
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.24
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.76
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.31
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,68.5
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.5
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.4
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.8
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.37
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,26.8
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,63.54
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,59.7
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,83.7
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.2
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.5
110094,Bedminster Local P,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.71
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.3
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.49
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.62
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.68
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,96.2
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,94.0
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.9
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.27
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.2
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.3
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,24.4
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.6
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.9
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.28
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.83
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.39
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,74.3
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.2
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.1
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.32
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
