Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,26.8
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.99
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,71.26
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,60.63
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.27
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.7
110094,Bedminster Local P,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.6
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.17
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.76
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.65
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,26.1
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.19
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.86
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,21.8
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,107.1
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.5
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.52
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.01
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.32
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,27.5
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.62
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.87
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.51
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,37.3
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.92
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.65
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.42
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.97
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,79.1
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.6
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,128.7
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.42
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,26.8
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.46
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.42
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,68.49
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,62.22
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,94.21
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,133.9
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
110094,Bedminster Local P,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.4
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.01
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,28.44
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,24.87
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.01
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,117.4
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,103.8
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.2
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.59
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,35.5
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.8
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.06
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.52
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.46
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.7
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,128.4
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.87
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.98
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.88
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,112.5
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,147.1
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,26.7
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.95
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.46
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.51
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.67
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,108.22
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,172.2
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
110094,Bedminster Local P,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,450.9
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.28
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.53
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.38
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,29.3
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,124.1
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,93.7
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.22
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.25
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,46.6
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.8
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.18
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.93
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.13
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,35.4
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,121.5
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.01
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.1
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.16
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.64
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,103.1
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.9
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,136.2
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.55
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,26.7
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.44
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,84.32
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,60.66
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,107.95
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,168.7
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
110094,Bedminster Local P,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.4
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.99
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.6
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,32.15
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,25.98
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.12
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,31.3
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,131.5
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,108.0
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,100.5
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.95
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.85
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.89
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,34.6
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.6
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.77
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.1
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.67
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.08
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.2
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.0
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,122.0
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.63
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.95
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.45
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.36
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,74.0
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.2
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,100.9
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.31
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,26.7
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.36
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,90.52
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,63.84
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,94.88
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,133.0
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.1
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
110094,Bedminster Local P,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.4
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.84
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.87
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,26.25
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.8
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,108.7
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.12
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.41
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.58
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,59.0
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.8
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.04
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.68
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.62
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,38.1
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,81.7
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,123.5
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.37
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.13
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.22
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.6
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.12
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.1
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.0
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,26.7
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.41
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,75.51
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,62.64
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,92.61
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,122.0
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
110094,Bedminster Local P,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.7
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.24
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,31.21
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,26.54
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.21
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,127.5
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,110.2
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.47
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.67
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.58
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,87.4
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.7
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.81
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.75
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.61
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.15
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,53.5
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,133.6
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.72
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.11
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.99
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.66
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,50.3
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.12
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.15
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,58.61
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,105.37
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
110094,Bedminster Local P,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.1
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.74
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.59
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,30.86
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.24
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.58
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,126.2
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,125.2
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.07
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.22
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,59.0
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.9
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.08
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.46
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.15
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.44
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,50.6
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.8
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.8
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.33
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.54
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.7
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.39
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,49.8
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,76.6
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.4
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.8
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,26.6
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.33
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.34
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.98
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.54
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.28
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.9
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
110094,Bedminster Local P,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.0
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.63
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.24
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.1
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,34.61
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,30.63
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,33.7
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,141.7
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,127.1
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.8
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.04
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.64
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,49.0
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.65
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.77
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.57
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,28.62
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,32.17
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.1
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,119.0
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.8
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.05
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.31
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.5
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.3
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
