Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.5
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,26.5
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.14
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.12
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,81.34
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.87
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,100.1
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.4
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.3
110094,Bedminster Local P,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.5
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.46
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.29
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.78
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,36.48
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,32.0
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.25
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,149.3
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,132.7
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.2
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.88
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.14
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.79
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.58
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.58
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.66
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,42.3
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.3
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.3
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,148.2
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.69
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.95
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.11
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.85
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.77
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,43.1
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.4
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,64.2
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.0
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.18
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.53
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,26.5
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.6
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.36
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.32
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,89.5
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.96
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,104.73
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,109.1
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.6
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
110094,Bedminster Local P,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,432.8
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.11
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.81
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.63
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.85
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.55
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.75
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.9
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,149.7
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,139.5
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.17
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.03
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.68
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.16
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.99
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.03
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,37.54
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.8
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,155.7
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.82
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.73
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.37
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.33
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.28
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,31.8
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,77.6
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.4
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,26.4
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.63
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.07
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.05
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,97.88
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.63
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,108.66
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.8
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
110094,Bedminster Local P,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.7
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.33
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.44
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.95
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.74
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,38.16
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.65
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,32.2
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,180.8
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,159.8
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,168.0
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.27
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.76
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.24
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.52
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.61
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.09
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,35.85
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,46.3
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,120.4
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,149.0
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.06
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.99
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.03
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.21
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.54
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,35.2
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.8
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.3
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.06
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.56
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.66
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,98.64
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,95.96
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,109.85
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,404.2
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
110094,Bedminster Local P,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.8
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.42
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.16
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.01
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.5
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.48
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.24
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,179.8
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,156.9
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,153.3
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.65
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.23
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.74
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.94
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.44
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,55.7
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,136.9
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.6
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.08
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.35
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.72
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.93
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.69
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.3
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.2
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.1
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.75
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.29
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.66
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,105.74
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,100.88
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,116.51
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,434.4
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
110094,Bedminster Local P,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.5
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.23
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.14
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.7
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.91
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,39.06
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.48
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,30.3
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,186.8
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,164.5
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,167.2
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.33
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.32
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,37.3
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.13
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.32
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,34.81
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.86
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,65.1
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,102.0
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,144.1
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,166.6
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.2
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.48
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.3
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.25
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.88
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,59.9
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.0
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.6
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.1
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.91
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,26.2
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.6
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.89
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.68
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,107.78
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,100.93
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,129.75
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,136.2
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,443.4
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,418.7
110094,Bedminster Local P,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,541.0
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.2
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.92
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.59
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,47.44
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.08
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.59
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.7
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,197.9
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,177.6
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,177.1
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.03
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.9
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.37
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.64
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.69
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,36.76
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.88
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,65.1
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,108.2
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,152.9
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.8
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.33
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.0
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.77
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.23
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,44.9
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.6
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,117.8
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.47
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,26.1
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.37
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.33
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,103.63
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,101.51
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,127.71
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,130.6
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.5
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.3
110094,Bedminster Local P,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,532.4
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.94
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.43
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.28
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.9
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,40.02
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.38
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,31.9
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,182.7
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,168.5
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,171.9
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.06
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,27.7
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.05
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.1
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.94
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.56
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,57.7
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.9
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,141.4
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,161.1
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.05
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.38
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.98
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.16
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.05
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.07
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,55.9
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.6
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,127.2
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,26.0
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.04
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,97.72
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,93.13
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,121.46
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,131.9
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.1
110094,Bedminster Local P,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,507.7
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.42
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.77
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.62
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.6
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,42.67
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.1
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,189.0
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,178.5
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,165.8
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.53
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.29
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,16.3
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.94
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.89
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,36.31
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.31
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,127.4
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,150.3
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,168.0
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.02
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.77
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.17
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.74
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.75
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.61
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.2
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.57
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
