Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,25.9
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.87
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.36
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,104.49
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,100.05
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,112.17
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,94.3
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,429.2
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,414.4
110094,Bedminster Local P,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,467.0
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.33
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.6
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.53
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.79
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.75
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.43
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,31.8
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,172.1
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,153.0
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,143.5
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.81
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.2
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.28
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.15
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,33.52
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.3
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,49.3
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,115.8
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,159.4
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.78
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.44
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.02
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.78
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.47
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,40.1
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.59
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,25.8
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.15
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,101.55
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,94.63
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,106.95
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,96.2
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.3
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
110094,Bedminster Local P,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.6
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.03
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.72
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.48
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.33
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.57
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.91
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,36.6
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,178.0
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,152.0
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,165.6
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.57
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.25
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,31.1
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.24
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.34
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,35.53
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.31
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,52.6
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,146.6
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.2
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.1
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.48
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.96
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.81
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.44
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.3
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,71.2
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.8
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,25.8
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.39
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.03
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.04
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,103.27
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,95.52
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,117.56
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,113.1
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.6
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
110094,Bedminster Local P,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.7
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.72
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.34
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.63
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.47
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,41.8
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,188.3
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,152.2
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,146.9
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.13
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.31
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.24
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.2
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.01
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.11
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.25
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,36.11
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.93
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,46.2
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,128.6
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,149.4
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,154.2
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.04
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.84
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.53
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.53
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.21
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,45.2
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.2
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.9
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,25.7
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.67
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.62
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.03
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,108.97
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,98.22
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,112.19
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,100.4
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,446.4
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
110094,Bedminster Local P,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,466.2
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.44
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.49
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.19
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.87
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.61
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,41.23
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,35.6
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,185.5
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,157.1
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,172.5
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.03
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.87
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.3
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.16
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.85
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.72
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.0
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,58.8
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.2
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,165.1
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,158.3
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.12
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.96
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.11
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.04
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.12
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,49.2
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,112.6
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.7
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,25.6
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.09
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.59
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.44
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,113.14
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,102.63
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,117.48
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,108.1
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,465.8
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.3
110094,Bedminster Local P,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,487.6
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.88
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.44
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.57
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.68
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.56
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.28
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,185.0
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.3
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,177.0
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.08
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,47.0
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.17
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.9
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.81
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,33.29
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,36.18
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,54.3
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.0
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.31
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.29
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.8
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.07
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,31.4
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.0
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.6
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.5
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.1
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,25.6
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.71
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.7
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,111.77
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,100.28
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,108.64
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,92.8
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,458.6
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,415.2
110094,Bedminster Local P,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,450.2
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.63
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.73
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.5
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,39.69
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.46
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.82
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,163.7
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.3
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,154.5
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.52
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.76
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.63
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,35.61
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.31
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,73.4
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,147.8
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,159.4
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.37
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.97
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.81
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.98
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,26.87
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,36.9
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,107.0
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.7
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.71
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,25.5
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.88
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.31
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.08
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,91.51
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,99.21
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,106.07
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,111.1
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.1
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.7
110094,Bedminster Local P,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.1
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.5
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.77
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.85
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.5
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.31
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,36.55
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,31.9
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,180.2
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,156.4
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,153.5
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.73
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.79
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.63
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.29
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.63
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,64.1
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.0
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,151.4
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.0
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.9
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.58
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.88
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.35
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.73
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,48.3
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.4
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,116.3
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.6
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,23.6
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,25.4
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.87
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.34
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,99.24
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,99.53
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,105.99
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.2
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,414.2
110094,Bedminster Local P,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.0
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.86
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.79
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.82
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,43.45
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,36.1
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.27
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,35.6
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,180.1
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,151.7
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,152.6
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.59
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.2
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.16
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.15
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,33.31
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.12
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,67.6
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.3
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,138.4
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,150.8
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.19
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.09
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.78
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.36
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.43
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.12
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,46.4
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,118.2
