Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,124.0
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.77
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,25.4
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.84
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.79
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,98.21
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,98.8
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,105.7
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.0
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.3
110094,Bedminster Local P,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,440.9
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.87
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.96
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.31
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,44.83
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.56
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.22
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,185.6
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,153.7
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,144.1
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.2
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.13
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.25
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.13
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,35.01
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.58
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,67.1
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.2
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,145.7
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.5
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.97
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.57
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.4
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.42
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.93
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.0
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,86.8
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,106.2
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,25.3
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.7
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.2
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,100.34
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,96.01
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,99.18
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.3
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.0
110094,Bedminster Local P,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,413.0
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.34
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.19
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.74
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,44.96
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,42.98
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,43.97
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,33.2
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,187.0
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,180.6
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,185.1
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.71
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.2
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.29
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.6
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.05
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,38.45
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,77.1
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,159.0
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,160.9
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.76
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.52
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.51
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.99
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.35
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,89.6
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.68
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,25.2
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.07
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.01
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,100.72
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,105.41
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,113.66
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,104.8
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.6
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,439.1
110094,Bedminster Local P,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,473.6
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.66
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.31
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.21
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.67
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.94
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,46.53
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,37.8
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,189.0
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,175.3
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,194.9
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.04
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.23
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,27.4
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.1
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.46
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,35.42
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.44
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,72.9
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,90.1
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,147.5
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,165.2
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.28
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.75
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.15
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.57
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.65
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.07
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,29.9
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.1
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,88.4
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,101.6
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,25.1
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.97
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,103.39
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,102.89
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,114.06
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,426.5
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,427.6
110094,Bedminster Local P,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.13
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.15
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.91
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.53
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,43.27
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,44.44
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,30.9
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,191.4
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,179.7
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,184.9
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.5
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.7
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.54
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.97
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,33.18
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.8
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,61.7
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,95.7
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,137.9
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,153.9
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.61
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.46
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.64
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,32.1
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.2
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.8
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.1
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,25.0
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.91
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.58
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,109.01
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,101.18
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,108.34
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.3
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.4
110094,Bedminster Local P,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.2
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.42
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.53
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.2
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.81
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.19
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,45.59
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,184.4
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,167.7
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,190.2
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.08
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.2
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.4
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.85
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,35.57
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.97
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,78.7
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.2
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,148.0
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,155.2
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.63
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.32
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.05
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.66
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.12
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.09
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,42.4
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.0
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,85.4
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,122.8
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,24.9
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.25
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,104.34
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,100.25
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,116.31
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.0
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.0
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,415.8
110094,Bedminster Local P,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,483.7
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.48
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.68
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.04
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.95
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.47
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,48.46
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,44.4
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,185.1
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.4
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,202.6
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.18
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.55
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.17
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.35
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.08
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.3
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,36.55
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.32
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,75.9
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,154.0
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,176.5
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.48
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.53
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.64
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.9
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.34
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,38.7
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.6
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.8
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,24.8
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.21
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,109.4
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,104.23
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,121.85
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,106.8
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.8
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.5
110094,Bedminster Local P,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,506.8
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.93
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.79
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.7
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.21
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.46
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,52.23
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,51.4
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,191.1
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,174.2
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,218.7
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,53.4
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.2
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.23
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.59
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.92
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.33
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,83.1
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.6
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,170.0
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,168.6
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.28
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.66
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.64
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.92
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.21
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,32.4
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,94.2
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.4
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,24.7
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.85
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.91
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,114.16
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,108.75
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,121.53
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.6
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,470.1
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,452.2
110094,Bedminster Local P,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,507.1
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.79
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.08
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.49
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.95
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.59
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,49.76
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,47.4
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,191.2
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,188.2
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,210.0
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.58
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.43
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,48.2
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.85
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.61
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,45.87
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.5
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,80.9
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.7
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,191.1
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,173.8
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.51
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.6
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.26
