Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.27
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.86
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,50.0
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,127.5
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,137.7
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.53
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,24.6
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.48
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,118.95
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,119.68
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,127.84
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,112.3
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,490.8
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,499.3
110094,Bedminster Local P,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,533.3
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.47
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.6
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.72
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,45.11
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.27
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,41.98
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,35.3
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,188.0
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.9
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,177.7
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.34
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.9
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,30.25
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.6
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,39.19
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,60.3
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,125.2
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,172.7
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,163.9
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.11
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.9
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.86
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.95
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.34
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.0
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.6
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.78
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,24.5
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.93
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,107.97
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,105.14
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,111.76
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.3
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.3
110094,Bedminster Local P,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,467.8
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.0
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.92
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.41
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,43.78
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.94
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.21
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,182.7
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,177.1
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,182.6
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.92
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.86
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.78
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.39
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.1
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,41.03
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,60.4
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,129.9
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,179.6
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,171.8
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.9
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.64
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.18
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.2
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.5
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.89
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,34.3
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.8
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.0
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,24.4
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.73
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.06
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.84
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,104.03
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,108.22
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,113.1
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,105.9
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.2
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,450.3
110094,Bedminster Local P,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,472.9
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.84
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.93
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.41
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.84
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,45.84
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,46.54
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,180.9
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,193.9
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,197.3
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.82
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.87
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.51
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.31
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.53
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,43.71
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.21
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,64.1
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,134.8
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,182.3
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,160.3
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.87
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.32
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.17
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.82
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.7
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.5
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.14
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,24.3
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.36
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.73
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,106.64
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,114.35
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,119.23
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,114.4
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.3
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,477.2
110094,Bedminster Local P,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,499.3
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.06
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.93
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.32
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.07
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,45.15
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,50.87
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,61.0
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,173.6
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,190.8
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,214.4
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.04
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.79
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,44.1
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,42.62
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,64.8
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.7
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,183.6
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,178.0
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.75
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.79
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.81
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.7
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,41.6
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,80.0
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.8
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,24.1
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.05
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.87
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.06
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,108.34
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,112.94
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,127.14
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,125.8
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.1
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.5
110094,Bedminster Local P,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,530.8
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.31
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.6
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.77
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,48.3
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.42
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.23
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,41.4
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,199.4
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,172.9
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,202.3
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.07
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.3
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.88
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,43.69
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,39.51
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,90.8
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.5
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,181.5
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,165.2
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.37
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.59
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.89
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.84
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.55
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.72
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.2
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.74
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,24.1
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.92
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.54
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,105.72
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,104.46
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,120.19
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,109.1
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,435.2
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
110094,Bedminster Local P,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,501.4
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.66
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.31
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.0
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,45.78
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.68
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,48.21
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,47.4
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,188.4
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,161.1
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,201.0
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.94
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.2
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.86
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.93
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,37.62
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,41.01
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,82.7
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.4
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,156.2
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.7
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.39
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.13
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.98
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.94
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.8
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.2
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.8
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.4
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.97
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,24.0
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.53
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,101.71
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,97.46
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,121.83
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.1
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,404.6
110094,Bedminster Local P,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,505.6
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.67
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.51
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.82
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,49.34
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,43.53
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,48.5
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,36.3
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,205.2
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,182.6
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,204.8
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.43
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,6.03
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.36
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,42.34
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,84.8
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.1
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,176.7
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.69
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.75
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.26
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.23
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.36
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,86.2
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.0
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.58
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.1
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,23.9
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.29
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.12
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,108.51
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,105.41
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,123.84
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,110.8
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,447.2
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,438.3
110094,Bedminster Local P,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,516.8
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.13
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.56
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.71
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,46.12
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.93
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,47.24
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,45.4
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,191.5
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,167.2
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,200.0
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.98
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.84
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.77
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,38.61
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,48.27
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,79.5
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,98.9
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,161.2
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,200.8
