Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.73
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.52
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.84
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.63
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,42.8
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.6
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.49
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.61
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.3
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,102.71
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,102.44
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,127.48
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.9
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,426.6
110094,Bedminster Local P,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,530.6
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.02
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.15
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.03
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.64
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,42.34
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,47.19
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,43.8
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,180.2
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,176.5
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,197.8
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.63
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.41
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.78
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.58
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,32.42
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,47.62
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,83.3
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.3
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,134.9
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,198.3
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.76
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.07
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.73
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,18.44
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.1
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.3
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,115.4
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,79.8
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.6
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.93
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,23.6
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.94
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.43
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,101.97
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,97.35
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,130.86
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,151.4
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,404.2
110094,Bedminster Local P,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,544.5
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.43
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.77
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.03
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,47.56
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.6
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.06
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,196.1
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,161.0
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,193.4
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.91
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.54
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,37.72
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,46.63
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,75.9
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.4
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,156.8
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,194.0
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.86
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.87
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.65
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.27
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.2
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,38.78
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,69.2
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,130.2
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,93.9
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,163.1
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,23.6
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.37
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.91
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.36
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,111.9
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,101.0
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,137.55
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,152.8
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,460.4
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
110094,Bedminster Local P,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,572.6
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.17
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.61
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.67
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,49.72
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.59
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.52
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,43.7
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,207.1
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,178.9
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,205.5
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.31
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.42
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.76
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,42.86
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,47.6
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,71.9
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,122.9
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,178.4
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,197.8
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.08
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.56
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.03
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.02
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.92
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,37.3
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,92.6
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,109.5
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,23.5
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.64
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.49
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.85
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,119.1
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,110.83
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,127.54
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.0
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,490.0
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.7
110094,Bedminster Local P,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,531.6
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.42
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.47
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.07
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.75
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,39.14
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,42.27
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,34.5
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,173.6
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,164.6
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,178.6
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.59
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.68
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,39.09
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.18
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,65.2
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.2
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,162.8
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,180.9
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.95
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.72
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.58
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.68
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.94
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,41.6
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,135.3
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,96.3
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.1
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,23.4
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.04
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.0
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,114.24
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,102.91
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,113.66
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,89.7
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,471.9
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,429.0
110094,Bedminster Local P,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,476.1
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.69
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.42
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.74
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,42.81
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.11
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,43.32
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,37.0
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,178.3
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,173.1
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,183.1
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,19.5
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.4
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.87
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.78
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.38
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,42.9
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,53.72
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,92.7
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,113.9
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,179.6
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,225.9
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.22
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.36
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.89
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.88
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.18
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.05
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,44.8
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.4
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.8
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,23.4
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.25
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.19
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.68
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,108.75
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,110.72
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,123.17
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,449.8
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,463.1
110094,Bedminster Local P,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,515.7
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.62
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.14
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.9
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.6
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.99
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,43.6
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,37.8
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.0
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,167.8
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,183.4
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.93
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.71
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,22.8
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.13
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.11
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.61
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.99
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.74
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,54.18
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,89.3
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.2
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,178.5
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,225.8
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.49
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.4
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.17
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,34.5
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.3
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,102.6
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,23.3
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.32
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.32
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,108.97
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,110.0
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,124.67
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.6
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.1
110094,Bedminster Local P,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.5
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.19
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.49
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.62
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,47.02
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.74
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,48.5
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,44.3
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,196.0
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,176.1
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,206.1
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.4
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.11
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.1
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.88
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.62
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.89
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,39.25
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,55.25
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,89.3
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,112.4
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,164.9
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,231.6
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.74
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.99
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.15
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.23
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.57
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,33.7
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.7
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.0
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.6
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.79
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.6
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,23.2
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.42
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.74
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.59
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,110.25
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,108.24
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,131.62
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,115.4
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,456.7
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,452.8
110094,Bedminster Local P,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,551.2
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.81
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.53
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.33
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,44.98
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,41.69
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,46.04
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,186.4
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,174.3
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,194.0
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.33
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,33.5
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.4
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.79
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.71
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,27.44
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,38.29
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,52.55
