Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,88.7
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,114.1
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,219.6
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.7
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.65
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.78
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,40.8
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,105.3
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.6
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.84
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.84
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,23.1
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.91
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.47
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,114.73
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,107.71
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,126.34
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,472.9
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.8
110094,Bedminster Local P,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,528.0
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.6
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.68
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.23
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.64
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,44.38
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,50.79
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,45.7
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,192.4
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,185.5
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,213.7
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.72
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.7
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.58
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.81
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.09
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.53
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,48.46
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,84.1
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,109.4
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,156.3
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,202.6
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.11
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.66
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.02
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.48
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.42
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,52.5
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.6
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.9
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,23.1
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.99
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,107.14
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,102.87
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,128.16
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,121.6
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.2
110094,Bedminster Local P,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,535.8
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.23
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.47
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.01
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.85
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,50.06
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,62.3
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,165.4
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,159.0
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,211.1
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.62
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.38
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,33.3
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,48.17
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,70.6
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.1
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,139.8
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,201.5
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.33
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.75
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.38
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.39
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.91
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,60.1
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.4
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,67.5
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,11.1
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,23.0
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.98
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.36
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.54
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,103.12
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,91.15
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,124.96
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,135.9
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.8
110094,Bedminster Local P,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,523.1
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.7
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.28
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.1
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,41.37
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,35.42
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,45.97
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,48.2
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,171.7
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,149.4
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,194.0
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.22
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.81
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.12
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.1
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.11
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.95
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,62.9
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.2
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,175.3
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.36
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.47
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.26
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.45
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.87
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,46.6
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.1
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,67.0
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,22.9
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.55
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,98.55
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,82.86
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,115.13
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.3
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,406.3
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
110094,Bedminster Local P,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,481.6
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,9.15
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.6
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.27
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,45.53
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.97
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,45.7
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,190.9
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,169.6
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,194.6
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.54
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.39
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.52
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.07
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,67.1
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.5
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,180.0
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.42
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.92
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.63
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.5
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.4
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,22.9
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.71
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,100.19
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,85.1
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,116.36
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,115.8
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
110094,Bedminster Local P,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,487.5
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.82
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.67
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.53
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,41.95
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,39.42
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,44.91
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,42.4
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,176.3
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,168.5
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,190.3
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.5
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.08
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.22
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.22
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.47
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,45.15
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,71.3
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,96.9
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,123.5
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,188.6
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.03
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.59
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.9
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.68
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.96
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.9
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,108.0
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.4
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,22.8
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.82
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.36
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,96.22
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,87.05
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,115.17
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
110094,Bedminster Local P,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.3
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.34
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.34
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.13
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.19
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,33.87
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,43.56
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,172.9
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,143.6
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,183.8
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.44
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.6
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.87
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.23
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.01
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,41.57
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,74.3
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,117.9
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,174.5
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.7
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.38
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.64
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.44
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.8
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,42.7
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,107.3
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.4
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,11.5
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,22.7
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.11
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.66
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,90.32
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,82.6
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,111.54
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,119.1
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.0
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.0
110094,Bedminster Local P,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.8
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.91
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.94
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.16
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,50.33
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.63
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,48.71
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,210.6
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,176.7
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,207.2
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.2
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,39.2
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.73
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.75
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.44
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.05
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,84.2
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.3
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,119.1
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,172.5
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.26
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.05
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.97
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.01
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.1
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.0
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,65.6
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.4
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,22.7
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.92
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.55
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.92
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,92.66
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,91.7
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,119.28
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,129.7
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
110094,Bedminster Local P,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,502.4
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.2
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.89
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.91
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,48.66
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.44
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,46.62
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,41.8
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,202.2
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,162.4
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,196.5
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.07
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.83
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,57.4
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.91
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
