Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.47
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.22
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.27
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.71
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,46.0
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.8
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.1
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,144.5
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.97
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.74
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.84
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.4
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.29
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,41.0
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,22.6
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.8
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,100.22
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,97.56
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,106.67
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.1
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.5
110094,Bedminster Local P,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,448.6
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,3.51
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.17
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.94
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,47.07
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.59
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,44.45
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,35.0
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,196.0
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,163.2
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,187.9
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.98
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.74
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.74
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.09
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.17
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.89
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,33.0
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.6
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,122.9
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.1
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.1
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.22
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.79
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,36.3
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,22.6
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.03
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.84
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.31
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,93.77
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,91.46
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,99.08
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.5
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,384.2
110094,Bedminster Local P,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.2
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.13
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.74
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.78
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,49.74
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.44
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,50.47
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,44.7
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,208.8
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,177.2
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,215.4
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.57
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.8
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,24.41
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,27.5
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.98
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,27.5
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,102.2
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,116.0
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.72
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.29
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.14
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,41.7
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,87.3
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.6
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.45
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,22.6
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.13
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.76
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,100.13
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,89.24
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,100.09
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,78.5
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.8
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
110094,Bedminster Local P,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,422.3
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.34
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,39.96
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,29.82
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.62
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,39.0
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,167.4
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,126.3
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,158.1
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.5
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.72
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.93
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,34.0
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.48
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.05
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.58
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.87
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,42.5
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,124.2
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.67
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.25
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.82
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,33.5
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.3
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,50.9
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,22.6
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.92
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.68
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,87.39
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,82.13
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,89.26
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,363.1
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
110094,Bedminster Local P,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,374.6
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,29.71
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.74
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,34.95
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,41.6
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,123.3
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,99.5
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.2
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.09
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,36.1
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.06
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,30.5
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.73
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,45.8
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,127.9
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,117.3
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.66
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.78
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.42
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.52
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,51.0
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.9
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,53.7
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.6
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.22
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,22.6
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.35
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,70.68
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,78.97
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,93.81
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.8
110094,Bedminster Local P,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.9
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.31
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.68
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.6
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,35.24
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,30.31
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,43.58
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,49.9
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,146.9
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,128.8
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,183.9
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.58
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.26
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.21
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,44.1
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.52
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.92
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.5
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,42.3
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,110.1
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.07
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.26
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,35.5
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.9
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.7
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,22.6
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.43
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.1
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,70.97
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,79.04
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,85.87
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,85.9
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.9
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.0
110094,Bedminster Local P,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.7
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.27
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.96
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,32.76
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,27.98
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.95
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,135.9
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,117.8
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.1
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.81
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.84
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,62.7
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.5
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.67
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,36.2
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.74
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.65
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.79
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.06
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,40.7
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.19
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,22.6
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.48
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,65.53
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,74.31
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,78.18
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.5
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.5
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.0
110094,Bedminster Local P,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,28.13
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.33
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.53
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,27.1
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,116.2
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.5
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.7
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.92
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.99
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,61.1
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.23
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.1
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,34.2
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.89
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,35.6
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.3
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.97
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,22.6
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,59.32
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,66.4
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,67.04
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
110094,Bedminster Local P,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.3
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.14
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,28.8
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,27.31
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.14
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,44.7
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,118.8
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,114.1
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.9
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.39
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.22
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
