Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.44
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.03
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,29.8
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.7
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.06
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.35
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.26
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.6
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.4
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.73
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.61
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,22.6
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,67.3
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.23
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,74.27
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.4
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
110094,Bedminster Local P,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.2
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.7
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,30.01
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.6
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.42
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,33.5
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,123.7
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,118.8
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,139.1
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.34
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.7
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,39.6
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.03
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.58
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.85
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.75
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.35
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.18
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.7
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,40.7
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,22.6
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,60.3
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.59
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,73.27
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,90.1
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.0
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
110094,Bedminster Local P,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.9
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.46
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,27.83
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,115.6
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,106.4
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,116.4
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.79
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.03
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,37.7
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.01
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.54
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.62
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,50.6
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.6
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.2
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,5.6
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,22.6
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.6
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,63.9
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,52.59
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,65.96
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,72.4
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.5
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.5
110094,Bedminster Local P,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.41
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,29.28
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,26.74
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.71
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,23.9
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,120.8
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,111.6
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.3
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.58
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,22.1
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.27
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.81
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,46.9
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.2
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.28
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.06
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.23
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,28.5
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,71.2
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.7
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,5.8
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,22.7
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,59.79
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,62.34
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,73.89
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,78.1
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.5
110094,Bedminster Local P,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.6
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,29.23
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,23.74
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.13
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,120.0
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,98.8
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,112.3
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.22
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.41
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,24.4
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.39
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.7
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.42
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,48.5
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.3
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.3
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.91
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.17
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.92
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,51.3
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,6.3
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,22.7
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,55.44
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,58.99
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,71.3
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,85.4
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.3
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
110094,Bedminster Local P,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.09
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,26.08
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.76
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,27.66
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,107.0
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,90.2
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.6
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.99
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.85
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.37
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,34.6
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.4
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.1
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.73
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.5
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.89
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.3
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.6
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.7
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,5.7
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,22.7
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.71
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,52.04
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.65
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,62.25
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.2
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
110094,Bedminster Local P,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.82
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.61
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.78
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,21.3
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.7
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.18
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.6
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.85
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.87
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,22.5
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.3
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.7
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.11
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,6.0
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,22.8
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.85
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,56.28
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,44.7
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,57.95
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.6
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.1
110094,Bedminster Local P,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.39
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.96
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.66
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.0
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.1
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.63
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.8
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.55
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,37.6
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.06
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.52
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.87
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.07
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.3
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.1
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,22.8
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.2
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,51.48
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,39.75
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,60.84
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
110094,Bedminster Local P,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.5
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.09
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.73
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.15
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.8
