Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,40.0
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.39
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.32
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,43.7
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.65
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.07
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.39
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.68
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,53.0
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.3
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.08
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,22.8
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,41.45
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,67.45
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,100.8
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
110094,Bedminster Local P,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.51
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.64
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.98
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,26.2
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.4
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,87.4
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.59
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.65
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.63
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,31.7
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.2
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.94
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,25.3
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.79
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.15
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.54
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.09
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,26.4
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.7
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.8
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.77
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,22.9
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,49.87
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,38.97
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,63.76
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,98.9
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.2
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
110094,Bedminster Local P,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.9
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.74
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.64
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.7
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.5
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.07
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.5
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.58
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.72
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.32
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.08
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,30.0
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.6
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.1
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,61.2
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,22.9
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,58.06
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.29
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,65.59
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,240.4
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
110094,Bedminster Local P,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,24.92
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.73
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.94
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.6
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.6
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.35
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.27
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.76
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,43.9
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.8
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.0
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.51
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.25
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.8
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.3
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,28.3
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.9
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.4
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,23.0
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.03
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,57.74
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,40.71
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,66.93
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.5
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
110094,Bedminster Local P,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.49
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.31
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.38
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.23
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,92.9
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.8
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.67
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,39.7
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.2
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.62
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,20.5
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.9
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.93
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.02
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.7
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.1
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,23.0
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.79
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,43.04
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,65.93
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,245.5
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
110094,Bedminster Local P,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.28
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.69
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.6
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,86.3
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,101.4
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.68
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.02
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,40.3
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.54
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,25.0
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.08
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.71
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,27.2
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,23.0
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,55.13
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.91
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,70.88
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,84.3
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
110094,Bedminster Local P,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.35
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,21.23
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.51
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,87.3
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.6
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.9
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.83
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.56
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.98
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.94
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,22.8
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.1
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.47
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.06
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,29.1
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.7
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,23.1
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.78
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,47.41
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.15
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,72.1
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.9
110094,Bedminster Local P,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.3
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.92
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.02
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.25
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,101.8
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,100.0
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.92
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.3
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.11
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.35
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,29.8
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.8
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.15
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,23.1
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,43.18
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.06
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.84
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,89.6
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
110094,Bedminster Local P,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,21.43
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.52
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.99
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,88.0
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,76.5
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
