Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.75
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.06
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,32.8
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.21
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.3
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.97
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.52
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,30.9
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,23.2
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,41.37
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,44.66
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.68
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
110094,Bedminster Local P,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,229.4
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.6
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,18.57
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.71
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.89
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,73.2
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.33
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,32.0
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.87
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.04
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.25
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,24.2
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.07
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,23.2
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,41.09
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.13
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,44.37
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
110094,Bedminster Local P,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.75
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.88
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.33
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,76.3
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,75.1
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,22.5
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,20.1
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.96
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.95
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.21
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.3
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,23.3
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.92
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.7
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.83
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,46.62
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
110094,Bedminster Local P,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.5
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,19.08
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.4
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,77.6
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.86
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.24
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.9
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.46
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.04
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.0
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,23.3
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.14
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,47.55
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.3
110094,Bedminster Local P,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.99
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.74
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.48
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.0
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.32
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.3
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.18
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.16
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.11
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.88
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.6
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.08
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.8
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,26.2
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.2
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,23.4
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,47.45
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,74.9
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
110094,Bedminster Local P,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.93
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.59
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.34
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,105.2
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,103.6
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.41
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.24
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.82
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,21.8
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.8
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.7
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.84
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,23.4
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,42.93
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,36.19
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,52.02
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
110094,Bedminster Local P,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.35
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.54
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.23
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,102.8
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,103.0
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.78
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.17
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.91
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.04
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.02
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,23.5
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.17
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,44.45
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,40.46
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,52.87
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
110094,Bedminster Local P,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.17
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.89
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.71
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.6
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,97.0
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.91
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.22
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.64
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.0
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.1
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.75
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.84
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.58
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,24.1
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,23.6
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.13
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,52.56
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,168.2
110094,Bedminster Local P,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.21
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.07
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.77
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,21.1
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.3
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.3
