Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.25
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.13
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.28
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.66
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,23.6
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,42.77
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,36.5
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,51.88
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
110094,Bedminster Local P,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,212.2
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.29
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.38
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.71
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,20.5
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,102.7
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.5
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,11.1
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.46
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.68
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.59
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.11
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,23.0
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.6
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.29
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.37
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.46
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,50.62
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
110094,Bedminster Local P,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.6
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.79
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.04
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,22.49
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.88
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,22.82
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.9
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,92.5
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.1
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.85
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.95
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.88
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.9
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.65
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.46
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.9
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,24.0
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.03
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,72.3
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
110094,Bedminster Local P,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.66
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.08
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.96
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.1
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,78.2
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.75
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.11
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.99
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.5
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,25.3
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.4
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,23.8
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.29
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.83
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.64
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
110094,Bedminster Local P,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.7
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.85
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.1
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.24
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.54
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.0
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.66
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.19
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,18.1
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.5
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.66
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.56
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.8
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.05
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,23.8
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.34
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,47.58
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
110094,Bedminster Local P,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.7
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.67
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.55
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.74
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,81.2
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.71
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.45
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.1
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.6
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.09
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.32
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,24.5
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.2
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.72
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,transformer,,Temperature,C,23.9
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.37
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.86
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,48.4
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,72.7
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
110094,Bedminster Local P,2024-02-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,18.54
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.21
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.86
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.8
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,73.6
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.89
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.97
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.49
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.59
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.81
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.06
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.44
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.69
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.93
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,20.1
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.4
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.9
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.57
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,12.0
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,transformer,,Temperature,C,24.0
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.47
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,47.21
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,73.9
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
110094,Bedminster Local P,2024-02-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.17
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,23.24
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.12
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.57
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,95.5
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.4
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.5
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.4
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.79
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.83
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,24.5
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.6
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.37
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.33
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,21.7
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,transformer,,Temperature,C,24.0
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.26
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.52
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,34.46
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,51.93
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.8
110094,Bedminster Local P,2024-02-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.9
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.64
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.38
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.41
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.11
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
