Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.0
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,79.5
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,106.7
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.62
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.23
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.0
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.64
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.27
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.95
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,22.5
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,39.2
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,transformer,,Temperature,C,24.1
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,57.38
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
110094,Bedminster Local P,2024-02-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,234.7
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.41
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.53
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.2
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.7
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.28
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.31
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.55
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.45
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.04
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,20.9
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.4
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.8
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,transformer,,Temperature,C,24.1
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,46.14
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,43.19
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.28
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
110094,Bedminster Local P,2024-02-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.3
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.58
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,25.21
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,19.64
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.09
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,101.7
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,80.2
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,97.9
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,23.1
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.1
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,29.7
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.77
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.82
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.78
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.99
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.9
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,12.0
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,transformer,,Temperature,C,24.1
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.25
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.59
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,44.03
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,57.51
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,66.1
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.4
110094,Bedminster Local P,2024-02-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,25.57
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.77
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.84
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,103.2
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,88.8
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,105.2
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.87
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.29
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,21.9
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.67
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.64
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,23.3
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.29
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.08
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.98
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.94
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.86
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,20.1
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.7
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,transformer,,Temperature,C,24.2
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.24
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.33
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,54.26
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
110094,Bedminster Local P,2024-02-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.33
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.24
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,24.2
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.96
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.12
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.2
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.9
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.42
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,23.5
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.2
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.66
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.68
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.61
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.41
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.53
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.5
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,transformer,,Temperature,C,24.2
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,39.14
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,54.87
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,72.0
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.4
110094,Bedminster Local P,2024-02-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,223.7
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,18.93
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.96
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.02
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,76.6
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,73.9
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.69
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.86
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.67
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.42
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.4
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.3
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,41.6
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,transformer,,Temperature,C,24.3
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.75
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,35.54
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,48.6
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.9
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
110094,Bedminster Local P,2024-02-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.42
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.04
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.66
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,76.5
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.6
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.67
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.2
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.48
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.74
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.92
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,24.3
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.45
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.47
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.52
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.35
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,65.5
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
110094,Bedminster Local P,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.87
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.36
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.5
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,76.5
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.74
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.6
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.78
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.27
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.97
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.28
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.42
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.67
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.9
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.53
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,24.4
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.59
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,41.67
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,53.71
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
110094,Bedminster Local P,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.56
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.68
