Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.97
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,75.9
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.3
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.8
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.7
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.1
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.62
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,35.5
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.3
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.42
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.16
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.01
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.39
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.14
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,24.5
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.76
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,41.96
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,48.91
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
110094,Bedminster Local P,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.08
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.85
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.76
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,22.01
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,16.3
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,89.8
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.3
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.25
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.54
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.14
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,24.5
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.35
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.07
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.77
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.32
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.68
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.7
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.6
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.07
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,24.5
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.63
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.78
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.34
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.28
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
110094,Bedminster Local P,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,25.19
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,21.31
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.09
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,102.2
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.7
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.17
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,25.2
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,6.9
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.46
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.56
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.79
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.4
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.97
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.7
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.95
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.21
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.1
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.93
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,24.6
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,45.62
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,49.23
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,57.62
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
110094,Bedminster Local P,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.51
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.26
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.92
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,103.6
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,91.3
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.1
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.25
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.47
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.91
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.7
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.01
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.3
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.8
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,24.6
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,51.89
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,68.79
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
110094,Bedminster Local P,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.3
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,25.4
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.0
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.8
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,103.1
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,90.3
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,105.5
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.96
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,36.4
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.27
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.25
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.71
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.59
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.2
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.6
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,24.7
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.64
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,54.01
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,65.33
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.6
110094,Bedminster Local P,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,267.4
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,25.56
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,22.26
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.64
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,91.1
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,21.7
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,29.1
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.9
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.49
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.94
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.88
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.02
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.73
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,24.7
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,49.68
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,62.03
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.6
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
110094,Bedminster Local P,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.9
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.55
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,66.4
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.51
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.74
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.24
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.28
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,42.7
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.52
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.94
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,37.5
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.8
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.27
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,23.0
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,40.98
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,43.87
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.83
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.2
110094,Bedminster Local P,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.22
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.71
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (RMS),A,21.8
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.4
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.46
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.61
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.98
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.65
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,36.8
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.16
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.02
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.8
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,23.2
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,39.17
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,42.89
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.17
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,55.9
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.4
110094,Bedminster Local P,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
