Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.45
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.89
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,60.9
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.24
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.83
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,37.0
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.77
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.81
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.04
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,23.3
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.68
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,42.1
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,50.13
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,62.2
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
110094,Bedminster Local P,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.05
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.34
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.7
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.46
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.88
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.02
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.84
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.02
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,40.7
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.82
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.41
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.68
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.9
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.24
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,23.4
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,37.29
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,41.94
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.04
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
110094,Bedminster Local P,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.29
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.27
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.3
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.6
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,38.3
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.1
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.87
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.89
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,48.9
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.95
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.96
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.2
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,36.4
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.56
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.74
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,23.5
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,38.55
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.24
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.2
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,87.9
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
110094,Bedminster Local P,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.1
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.05
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.2
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.2
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.48
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.95
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.14
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,17.5
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.96
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,47.2
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.75
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.39
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.37
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,34.9
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.9
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.46
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.98
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,23.6
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.09
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,46.35
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,49.54
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,68.4
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.0
110094,Bedminster Local P,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.7
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.11
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.23
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.26
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.38
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.1
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.24
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.82
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.75
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,48.1
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.7
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.68
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.67
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.97
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,34.2
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.9
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.58
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.02
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,53.3
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
110094,Bedminster Local P,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.14
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.6
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.35
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.96
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.4
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,69.7
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.25
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.74
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,48.5
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.1
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,107.8
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.4
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.98
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,37.8
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,58.9
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.62
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,57.37
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.59
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,85.2
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
110094,Bedminster Local P,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.13
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.43
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.7
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.5
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.0
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.01
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.8
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.88
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.56
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,46.4
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.9
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.3
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.3
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.58
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.6
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,34.7
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.9
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.47
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.45
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,23.8
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,41.79
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,56.56
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.19
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
110094,Bedminster Local P,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.46
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.83
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.11
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.8
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.41
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,23.6
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.36
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.27
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.5
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.2
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,38.7
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.24
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.22
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.95
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.21
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,39.6
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.4
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,23.9
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.85
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,40.93
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,51.68
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,57.81
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.5
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
