Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
110094,Bedminster Local P,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.1
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.42
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.25
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.22
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.55
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.9
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,81.1
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.8
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.38
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.04
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.58
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.44
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,31.3
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.15
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.92
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.58
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,32.7
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.9
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.6
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.3
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,24.1
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,46.93
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,52.24
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.59
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
110094,Bedminster Local P,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.4
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.77
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.13
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.15
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,5,N Current (RMS),A,17.9
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.2
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,67.7
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,79.8
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.62
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.73
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,30.3
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.93
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.73
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.78
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.65
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.89
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.03
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.06
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,47.5
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.0
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,24.1
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,52.76
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,49.28
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,67.75
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
110094,Bedminster Local P,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.7
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.37
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.51
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.44
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,63.2
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.7
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.46
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,34.0
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.42
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.51
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.02
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.5
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,85.3
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.91
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.84
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.2
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,24.2
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.52
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.78
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.03
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,66.05
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
110094,Bedminster Local P,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.6
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.28
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.24
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.12
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.05
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.9
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.16
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.47
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.67
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.95
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,25.5
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.75
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,47.7
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.07
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,24.3
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.35
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,54.83
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.48
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,56.95
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
110094,Bedminster Local P,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.6
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.28
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.84
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.4
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.1
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.86
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,22.7
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.42
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,25.3
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.9
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.27
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.22
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.21
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.91
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,44.6
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.1
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.1
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.7
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,24.4
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.19
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,51.22
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.96
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.8
110094,Bedminster Local P,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,241.2
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.89
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.74
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.3
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.43
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.4
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.17
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,25.0
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,44.6
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.83
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.55
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.09
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.16
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.62
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.15
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,45.9
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.2
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.2
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.9
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.03
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,24.5
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.84
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,52.05
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,62.58
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.7
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
110094,Bedminster Local P,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.4
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.99
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.25
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.3
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.75
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.97
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.35
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,30.0
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.7
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.9
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.25
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.56
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,57.0
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.9
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.9
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.52
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,24.6
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.18
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.55
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,68.76
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,104.1
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
110094,Bedminster Local P,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.63
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.75
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.49
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.66
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.84
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.87
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.84
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.9
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,103.7
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.88
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.72
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,46.3
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,69.3
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,24.7
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.44
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.32
