Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,68.42
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.3
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,229.5
110094,Bedminster Local P,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.1
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.82
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.05
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.14
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,30.8
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.16
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.95
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.62
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,42.0
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.9
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,112.5
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.1
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.53
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.23
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.13
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,49.6
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.63
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,24.8
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,53.96
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,60.95
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.85
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.4
110094,Bedminster Local P,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.73
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.78
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.6
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.42
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,40.3
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.3
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.29
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.13
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.41
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,37.4
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.9
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.75
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.38
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,40.8
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.8
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.95
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,24.9
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,53.46
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,59.05
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,58.61
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.7
110094,Bedminster Local P,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.54
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.01
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.77
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.64
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.13
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.3
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.08
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.53
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.8
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.49
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.65
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.71
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,27.7
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.9
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.49
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.67
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.1
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.3
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,25.0
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,48.92
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.24
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,58.21
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.8
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
110094,Bedminster Local P,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,240.0
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,17.77
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.17
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.55
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (RMS),A,25.5
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,72.6
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.1
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.98
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,51.9
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.4
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.9
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.84
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.24
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.59
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,35.5
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.35
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.46
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.04
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,33.6
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.6
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,58.8
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,25.0
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,58.92
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,62.68
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,52.21
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.8
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.3
110094,Bedminster Local P,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.66
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.99
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,68.5
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.6
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.5
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.57
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,62.9
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,106.6
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.11
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.8
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.4
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.7
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.5
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.52
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.84
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.4
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.06
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.52
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,42.9
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,39.3
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,25.1
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.14
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,67.2
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,56.72
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.4
110094,Bedminster Local P,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.61
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.29
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.46
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.68
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.55
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.3
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.28
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.26
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.71
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.6
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.51
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.43
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,31.6
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.0
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.91
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.42
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.79
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.8
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.32
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,51.0
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.3
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.46
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.26
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,25.2
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.66
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,62.52
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,65.48
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.9
110094,Bedminster Local P,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.61
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.04
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (RMS),A,20.9
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.6
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.94
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.54
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,23.3
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.3
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.15
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.81
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.61
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,94.3
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.57
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.22
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.75
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.41
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,32.5
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.3
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.6
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,25.2
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.42
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,56.96
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,60.71
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,66.44
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
110094,Bedminster Local P,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.65
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.3
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.72
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.1
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.7
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.94
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.67
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,50.4
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.1
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.2
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.96
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,39.5
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.09
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.81
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.16
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.2
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,52.0
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,45.4
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.9
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.38
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,25.3
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
