Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.54
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,65.44
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,54.84
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,75.49
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.5
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
110094,Bedminster Local P,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.31
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.47
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.53
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.6
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.7
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.12
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.15
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.5
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.04
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.91
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,41.9
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.5
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.93
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.54
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.35
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.4
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,52.4
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.4
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.1
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.65
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.17
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,25.4
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.95
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,60.77
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,67.98
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
110094,Bedminster Local P,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.91
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.12
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.74
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (RMS),A,22.2
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,69.5
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.3
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.26
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.6
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.52
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.32
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.37
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,43.1
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.9
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.33
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.07
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.24
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.19
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,55.2
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.6
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,25.1
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,25.5
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.9
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,59.02
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,70.77
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
110094,Bedminster Local P,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,294.6
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.87
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.65
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.72
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (RMS),A,24.6
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.8
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.4
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.44
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.71
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,38.7
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.57
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.33
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.8
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.8
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.2
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,75.6
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.87
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.2
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.68
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.83
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,54.6
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.4
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,25.5
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,53.5
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.9
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,65.67
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,81.7
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.7
110094,Bedminster Local P,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,18.28
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.87
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,75.7
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.0
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,72.7
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.22
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,24.8
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.09
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.65
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.24
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,45.1
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.7
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.2
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.95
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.25
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.35
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.69
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,59.1
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.2
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.5
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,25.6
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,51.27
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.95
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,73.55
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.6
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,212.2
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
110094,Bedminster Local P,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.59
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.57
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.23
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,73.1
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.8
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.49
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.09
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,36.5
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.9
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.82
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.44
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.51
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,54.4
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.1
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.3
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.6
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,25.7
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.51
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.14
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,66.74
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.6
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.2
110094,Bedminster Local P,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.26
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.69
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.75
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.62
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (RMS),A,26.8
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,73.3
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.7
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,90.6
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.76
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.25
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.32
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.07
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,40.6
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.5
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.33
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.87
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.72
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.8
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.4
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,25.8
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.57
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,53.27
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.87
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.8
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
110094,Bedminster Local P,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.5
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,20.16
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.87
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (RMS),A,23.5
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,81.2
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,84.7
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,80.2
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.73
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.03
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.16
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.24
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,46.5
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.1
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.0
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.3
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.1
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.42
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,70.2
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.9
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.28
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,25.8
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.01
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.91
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.46
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,89.0
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.0
110094,Bedminster Local P,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.5
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.55
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.41
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.02
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.64
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,84.9
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,84.3
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,80.1
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.28
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,33.1
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.86
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.9
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.97
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,50.7
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.9
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,110.0
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.9
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.34
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.03
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.19
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,57.3
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.4
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.92
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.45
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,19.5
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,25.9
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
