Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,60.89
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,66.55
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,69.39
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,78.8
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.1
110094,Bedminster Local P,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.57
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.56
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.94
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.49
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (RMS),A,22.5
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,81.6
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,88.3
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,78.7
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.9
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.73
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.83
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.77
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.65
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.9
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.9
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.38
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.44
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.99
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.2
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,55.6
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,63.3
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,25.9
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,62.45
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,64.88
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,72.49
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,78.1
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.1
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,272.7
110094,Bedminster Local P,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,22.68
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.83
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.01
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,94.6
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,92.0
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,97.6
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.48
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,20.1
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.1
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.87
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.02
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.3
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.5
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.49
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,53.3
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,56.8
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.1
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,26.0
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.96
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,59.63
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,61.51
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.99
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.8
110094,Bedminster Local P,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.5
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,22.99
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.12
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.48
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,95.3
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,92.8
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,82.2
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.41
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.8
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.08
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.26
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.6
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,58.4
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,93.1
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.67
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.55
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.08
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,66.2
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,57.2
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,26.0
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.24
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,61.17
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.29
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.3
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
110094,Bedminster Local P,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.4
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.31
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,21.99
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.28
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.25
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,91.9
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,72.9
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.67
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.36
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.53
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.73
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.39
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.57
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.4
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,57.4
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,126.0
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,124.3
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.36
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.74
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.02
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.81
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.23
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,65.7
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.7
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,85.7
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,26.1
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.68
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.54
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,61.56
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,70.76
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,83.22
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,297.4
110094,Bedminster Local P,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.8
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,23.84
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,22.66
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.84
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,5,N Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,98.4
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,87.6
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.3
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.61
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.85
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,27.1
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.4
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.54
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.23
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.89
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.23
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,55.8
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.7
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,108.8
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.7
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.84
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.99
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.84
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.05
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.03
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.84
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,62.4
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.2
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,89.4
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.12
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,26.2
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.67
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.57
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.23
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,84.89
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,119.9
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
110094,Bedminster Local P,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,354.7
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.29
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.76
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,25.31
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,24.25
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.9
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,105.0
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,101.6
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,92.3
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.2
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.5
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.3
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.84
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.32
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.42
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.49
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,54.3
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,111.8
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,124.6
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.49
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.9
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.55
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,40.2
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.1
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.63
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.35
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,26.2
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.69
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.45
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.97
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.76
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.7
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.7
110094,Bedminster Local P,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,28.95
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,24.91
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.43
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (RMS),A,26.6
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,119.8
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,104.2
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,99.3
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.6
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,20.5
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.5
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.91
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.1
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.41
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.43
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,49.8
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.0
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,111.0
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.3
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.15
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.03
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.76
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.69
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.99
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.32
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,36.7
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.4
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.1
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.18
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.96
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.31
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,66.58
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,75.75
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
110094,Bedminster Local P,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.6
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.18
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,31.69
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,23.97
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.35
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (RMS),A,30.6
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,131.1
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,100.8
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,102.6
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.78
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.8
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.21
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.44
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,30.43
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.97
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,58.0
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,128.1
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.79
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.45
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.14
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.45
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.63
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,27.9
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.0
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.58
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
