Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.79
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.52
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,72.82
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.99
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,78.12
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.9
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.0
110094,Bedminster Local P,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.9
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.95
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.25
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,28.75
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.74
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,137.4
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,120.2
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,108.7
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.41
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.81
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,32.19
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,29.56
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,54.0
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.1
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,135.6
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,125.3
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.06
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.31
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.98
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,36.3
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.8
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,76.9
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.4
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.38
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.09
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,82.76
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.64
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.86
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.0
110094,Bedminster Local P,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.09
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.13
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.28
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,34.0
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,28.74
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.08
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (RMS),A,26.6
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,140.2
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,119.9
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,122.3
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.66
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.3
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.67
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.65
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.69
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.45
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.73
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,46.4
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.2
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,129.4
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.28
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.5
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.94
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.96
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.82
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,39.5
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.3
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,68.1
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.69
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.3
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.72
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.54
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.31
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.23
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,90.5
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
110094,Bedminster Local P,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,378.1
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.49
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.94
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.51
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,34.23
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,32.67
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.49
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,142.4
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,137.0
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,124.8
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.41
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.43
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.49
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.99
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,40.11
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,30.32
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,81.5
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.3
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,166.8
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,127.8
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.49
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.21
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.75
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.02
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.86
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,53.2
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,109.8
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.65
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.87
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.34
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.03
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,88.62
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,94.37
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,93.28
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,101.3
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.9
110094,Bedminster Local P,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,389.6
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.2
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.64
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.88
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,34.57
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,32.42
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.35
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,143.7
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,135.8
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.6
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.99
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.75
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.17
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.5
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.75
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.94
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,38.48
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.45
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,69.6
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,160.0
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.2
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.39
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.61
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.79
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.89
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.36
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,58.4
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,110.7
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.9
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,124.6
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.84
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.26
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,92.52
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,91.82
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,101.46
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.7
110094,Bedminster Local P,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,423.8
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.87
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.94
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.82
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,37.59
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,34.59
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.9
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (RMS),A,27.2
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,156.8
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,145.5
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,143.9
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.35
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.32
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.52
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.87
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.88
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.09
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.95
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,85.1
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,99.3
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,179.4
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.2
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.39
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.61
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.11
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.16
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.44
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,65.0
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,57.1
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.5
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.66
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.17
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.69
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.61
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.72
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,100.39
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,107.12
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,109.0
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.7
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,417.8
110094,Bedminster Local P,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,448.0
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.29
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.0
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.2
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.15
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.34
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.01
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,5,N Current (RMS),A,31.6
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,153.8
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.6
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,147.8
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.46
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.92
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,23.4
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.03
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.35
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.39
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.98
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.04
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,95.0
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,194.7
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,172.1
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.91
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.79
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.53
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.01
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.95
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,54.7
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.6
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.4
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.0
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,26.3
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,96.48
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,101.01
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,113.36
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.7
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,397.9
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.6
110094,Bedminster Local P,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,473.5
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.48
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.28
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.33
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.93
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,36.65
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.33
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (RMS),A,30.6
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,167.4
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,154.9
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,142.1
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.94
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.21
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,52.35
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.82
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,99.4
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.3
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,217.5
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.8
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.7
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.62
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.25
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.18
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.04
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.17
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,45.0
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.48
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,26.2
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.59
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.21
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.7
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,105.73
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,105.29
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,103.63
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,437.3
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,438.5
110094,Bedminster Local P,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.77
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.29
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.66
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.43
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.1
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.28
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,160.6
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,144.1
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.7
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.3
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.6
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.33
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.32
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.84
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,54.48
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.36
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,96.8
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,131.5
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,226.0
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,160.1
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.28
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.87
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.32
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.22
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.23
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,38.0
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
