Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,26.2
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.88
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.86
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.88
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,105.71
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,107.54
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,102.03
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,105.2
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.5
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.1
110094,Bedminster Local P,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,425.9
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.82
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.9
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.42
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.06
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.9
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,32.04
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (RMS),A,33.6
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,167.3
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,147.0
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,136.3
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.13
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.67
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,42.3
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.5
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.58
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.44
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,49.99
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.67
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,85.3
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,121.8
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,207.0
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,169.9
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.64
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.18
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.21
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.98
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,44.2
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.5
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,87.0
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.61
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.72
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.31
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,26.2
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.14
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.1
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,109.59
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,104.32
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,100.38
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.7
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,452.5
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,433.3
110094,Bedminster Local P,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.0
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.11
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.75
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.79
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.2
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,36.15
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.54
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,176.2
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,152.3
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,151.3
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.46
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,48.6
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.73
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,26.88
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,50.31
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.67
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,91.9
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,111.4
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,208.8
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,157.3
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.92
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.24
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.77
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.59
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,44.5
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.0
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.5
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.31
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,26.1
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.41
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.92
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.77
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,110.7
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,106.08
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,98.85
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.7
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.6
110094,Bedminster Local P,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.6
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.41
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.98
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.74
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,40.13
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.6
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.49
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,167.5
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,150.1
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,142.3
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.91
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,48.3
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.95
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.59
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.23
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,49.13
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.21
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,96.2
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,203.7
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.43
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.82
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.13
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.27
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.3
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.17
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,42.2
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.8
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.0
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.15
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.85
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.55
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,9.8
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,26.1
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.82
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.62
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,107.96
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,103.31
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,96.33
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.4
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,429.5
110094,Bedminster Local P,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,402.6
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.37
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.0
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.72
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,46.7
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,38.91
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.59
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (RMS),A,48.3
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,193.7
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,163.5
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.9
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.11
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,46.1
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.28
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,27.67
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.87
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.35
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,83.0
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.3
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,193.7
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,147.6
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.65
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.89
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.03
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.62
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.97
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,48.9
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.4
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,75.9
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,26.1
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.23
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.28
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,117.73
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,105.37
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,95.79
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.2
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,484.6
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,436.7
110094,Bedminster Local P,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,399.7
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.0
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.63
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.78
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,39.47
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.89
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.5
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (RMS),A,31.6
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,164.4
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,150.9
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,150.2
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.78
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,21.7
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.89
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.18
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,52.16
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,36.97
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,105.2
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,112.1
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,215.7
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.21
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.19
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.06
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.73
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.31
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.24
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,51.0
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.1
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.0
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,68.7
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.5
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.14
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,20.0
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,26.0
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.68
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,102.29
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,110.9
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,96.11
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,124.7
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.8
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,459.7
110094,Bedminster Local P,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,401.1
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.95
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.59
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.35
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.79
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,34.37
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.04
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,160.0
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,143.3
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,138.3
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.29
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,23.9
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.89
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.42
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,46.95
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.73
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,90.0
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,108.9
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,193.9
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.8
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.94
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.32
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.91
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.31
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.59
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,112.2
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.2
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.6
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,26.0
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.83
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.46
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,99.35
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,107.24
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,90.38
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,126.6
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.1
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.1
110094,Bedminster Local P,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.56
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.27
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.18
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,37.57
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,34.32
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.39
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,5,N Current (RMS),A,31.8
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,156.1
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,144.3
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,150.0
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,21.1
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.06
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,26.08
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.82
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,38.74
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,75.2
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,107.8
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,177.4
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,161.3
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.92
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.25
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.34
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.43
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,42.9
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,74.5
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.7
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,25.9
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.9
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.48
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,99.57
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,99.55
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,98.33
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,102.9
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.9
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,413.1
110094,Bedminster Local P,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,410.7
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.7
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.52
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.51
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,35.92
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.4
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.41
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (RMS),A,35.9
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,149.5
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,145.1
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,158.5
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.99
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.35
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.38
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,47.18
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,38.28
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,95.4
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.1
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,195.6
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,159.4
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.01
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.01
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,28.94
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.29
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.5
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,46.2
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.5
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,74.3
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.7
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.48
