Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.13
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,25.9
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.23
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.99
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,95.49
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,103.23
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,100.59
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.9
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.0
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
110094,Bedminster Local P,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,419.7
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.8
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.17
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.36
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,36.62
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,35.35
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.73
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (RMS),A,33.1
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,151.6
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,147.4
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.7
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.67
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,17.9
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.86
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.58
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,49.48
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.93
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,103.0
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,205.7
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,166.5
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.02
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.06
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.18
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.54
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.6
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,108.9
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,69.0
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.8
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.88
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,25.8
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.8
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.25
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,93.75
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,105.1
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,96.6
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.4
110094,Bedminster Local P,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.42
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.09
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.4
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,37.1
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.72
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.72
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,154.3
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,154.1
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,150.3
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.15
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.26
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.19
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.54
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,46.94
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.33
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,99.3
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,194.9
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,152.3
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.84
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.66
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.16
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.11
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.32
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,38.9
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,72.9
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.55
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,25.7
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.38
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.18
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,91.39
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,104.1
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,94.68
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,121.2
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.8
110094,Bedminster Local P,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.4
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,5.24
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.63
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.45
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.91
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,35.6
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,34.81
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (RMS),A,29.6
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,153.3
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,149.1
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.5
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.04
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.48
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,49.73
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.02
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,106.5
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.8
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,207.0
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,155.0
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.02
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.82
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.87
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.73
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.4
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,44.6
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.1
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.64
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.17
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,25.7
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.01
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.48
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,90.65
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,102.15
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,96.73
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.7
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,425.1
110094,Bedminster Local P,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.13
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.38
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.12
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,38.52
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.44
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,40.76
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (RMS),A,38.2
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,161.6
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,158.1
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,173.6
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.81
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.68
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.48
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.32
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.04
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,47.72
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,37.38
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,93.6
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,104.6
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,198.5
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,156.6
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.14
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.3
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.55
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.3
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.92
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.5
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,36.9
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.1
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.2
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.67
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,25.6
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.07
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.47
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.97
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,94.96
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,107.03
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,107.07
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,117.2
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,394.5
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,446.7
110094,Bedminster Local P,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.85
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.4
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.02
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.25
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,35.8
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.04
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (RMS),A,33.3
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,167.8
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,150.5
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,156.4
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.03
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.14
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.25
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.55
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.3
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.11
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,42.35
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.18
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,72.5
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,112.9
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,176.9
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.6
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.88
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.76
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.05
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.12
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.27
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.82
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.8
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.9
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,91.9
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.44
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,25.5
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.51
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.25
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,99.91
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,99.83
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.6
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
110094,Bedminster Local P,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.72
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.29
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.98
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.42
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,34.67
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.42
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,160.8
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,145.9
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,150.7
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.12
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.75
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.76
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.29
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.97
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.69
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,84.2
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,97.5
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,175.1
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,153.9
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.95
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.08
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.07
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.71
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.07
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.27
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,48.4
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,124.2
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,73.1
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,107.0
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,25.4
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.6
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.43
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.92
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,98.69
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,97.39
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,102.02
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,409.2
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
110094,Bedminster Local P,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,427.7
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.73
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.44
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.18
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,42.82
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,37.71
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.34
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (RMS),A,31.8
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,177.8
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,157.7
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.4
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,23.8
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.1
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.61
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.51
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.86
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.14
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,51.91
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.69
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,110.5
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.2
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,215.3
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,169.8
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.64
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.7
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.43
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.11
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.43
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.4
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.5
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,25.3
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.28
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.06
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,106.09
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,113.28
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,106.03
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,438.4
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.5
110094,Bedminster Local P,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.0
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.8
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.63
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.84
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,43.67
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,42.53
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.18
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (RMS),A,34.1
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,182.9
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,179.4
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,171.8
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.41
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.13
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,33.5
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.04
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,40.6
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,36.15
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,80.0
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,88.8
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,170.1
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,151.6
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.57
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.95
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.1
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.53
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.52
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.74
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,51.1
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.3
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,80.3
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.4
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.99
