Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.58
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,25.3
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.4
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.0
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,110.07
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,106.19
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,106.23
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.8
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,443.5
110094,Bedminster Local P,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.7
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.76
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.69
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.45
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,41.09
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.86
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.16
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,170.6
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.4
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,157.2
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.08
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.26
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,42.5
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.46
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.43
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.32
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.63
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,80.2
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.5
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,159.9
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,157.9
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.4
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.99
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.03
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.66
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.43
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,38.8
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.7
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.7
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.04
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,25.2
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.08
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.4
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,101.65
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,100.24
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,103.16
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.4
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,419.6
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.2
110094,Bedminster Local P,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.1
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.74
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.43
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.85
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,44.56
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,38.59
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,38.66
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (RMS),A,29.5
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,186.9
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,163.9
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,165.1
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.73
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,62.9
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,73.6
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.7
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,41.02
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,38.7
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,85.1
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.7
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,171.2
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,162.9
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.58
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.15
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.18
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.6
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.73
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.66
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,53.3
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.8
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,75.8
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.6
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,25.1
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.47
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.63
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.82
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,111.67
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,103.66
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,113.19
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.7
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.5
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.8
110094,Bedminster Local P,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,474.1
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.1
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.59
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.68
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,41.86
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,39.98
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,38.13
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (RMS),A,34.0
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,175.6
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,168.6
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,163.2
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.27
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.78
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,52.7
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.01
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.99
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,43.0
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.67
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,96.5
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.7
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,180.5
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,170.0
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.05
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.44
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.49
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.03
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.48
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.97
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,36.3
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.6
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,111.4
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,123.3
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.58
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,25.0
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.87
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.77
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.24
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,104.63
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,115.33
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,112.57
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,113.4
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,433.7
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,481.8
110094,Bedminster Local P,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.5
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.61
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.33
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.46
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,44.7
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,37.2
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.48
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (RMS),A,34.6
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,188.2
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,157.5
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,160.5
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.22
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.88
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.9
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.94
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.91
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,44.93
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,42.46
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,100.5
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.8
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,188.3
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,177.5
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.4
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.91
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.69
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.98
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.46
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,42.6
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,116.3
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,117.9
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,144.8
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.6
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,25.0
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.38
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.24
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,109.12
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,117.62
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,119.12
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.3
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,452.8
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,490.8
110094,Bedminster Local P,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,498.3
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.56
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.64
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,6.91
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.61
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.19
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,38.07
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (RMS),A,31.4
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,166.5
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.9
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,161.2
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.97
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,38.4
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.23
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.29
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,43.25
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,44.48
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,89.3
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.2
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,180.8
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,186.5
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.25
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.39
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.58
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.89
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.82
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.59
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,78.1
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.2
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,24.9
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.24
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.11
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.83
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,107.31
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,109.38
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,115.77
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,105.3
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.1
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.0
110094,Bedminster Local P,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.2
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.36
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.19
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.45
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,42.47
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,40.03
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,42.69
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (RMS),A,35.7
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,177.5
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,168.6
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,179.9
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.24
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.2
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.76
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.14
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.72
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,41.95
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,43.57
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,93.7
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.8
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,174.8
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,182.0
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.87
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.29
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,35.3
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.6
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,81.2
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.6
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,24.8
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.47
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.41
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,99.88
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,108.67
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,108.6
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.8
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.8
110094,Bedminster Local P,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,453.4
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.44
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.96
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.91
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,40.72
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,38.27
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,40.65
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (RMS),A,32.1
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,170.5
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,161.6
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,172.2
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.33
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.7
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.45
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.22
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.44
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,42.56
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.69
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,92.0
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.0
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,177.4
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,183.1
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.69
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.89
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.26
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.2
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.09
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.01
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,43.7
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,70.2
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.2
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.95
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,24.8
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.98
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.16
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.5
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,103.55
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,101.49
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,107.64
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.7
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.9
110094,Bedminster Local P,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,449.5
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.3
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.9
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.76
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,39.32
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,37.62
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.53
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (RMS),A,30.1
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,164.3
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,157.6
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,154.0
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.92
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.68
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.64
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.97
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,37.74
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.66
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,83.6
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.9
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,156.7
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,141.1
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.46
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.36
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.9
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.96
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.94
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.07
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,50.2
