Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,121.0
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.18
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,21.7
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,24.7
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.67
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,97.74
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,93.16
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,95.41
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,91.0
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.4
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.8
110094,Bedminster Local P,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,398.2
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.79
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.96
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.33
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,42.45
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.29
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,39.51
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,177.1
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,173.3
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,166.7
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.9
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.65
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.1
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.17
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.54
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,98.1
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.1
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,171.4
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.8
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.74
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.2
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.65
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.85
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.57
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.34
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,56.6
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.03
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.82
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,24.6
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.87
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,93.11
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,96.33
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,99.03
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,98.0
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,384.6
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.4
110094,Bedminster Local P,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,413.6
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.87
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,6.82
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.03
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,43.26
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,40.09
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.16
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,180.0
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,168.3
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,169.0
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.56
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,44.3
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.46
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.61
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.53
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,42.1
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.97
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,93.9
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.4
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,175.2
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,154.7
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.59
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.35
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.22
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.66
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.13
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,46.8
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.4
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.5
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.53
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.35
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.07
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,24.6
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,101.77
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,98.37
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,99.7
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,90.3
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,420.6
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.1
110094,Bedminster Local P,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.3
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.11
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.52
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.47
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,39.1
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,38.98
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,40.09
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (RMS),A,34.6
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,163.4
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,164.2
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,170.6
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.09
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.7
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,40.35
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.6
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,94.5
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.5
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,168.2
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,145.5
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.52
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.35
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.48
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.41
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.68
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.1
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.3
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.08
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.51
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,24.5
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.22
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.2
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,97.76
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,95.9
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,99.63
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
110094,Bedminster Local P,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.4
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.33
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.11
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.99
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,38.44
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,36.57
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.14
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,161.0
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,155.2
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,170.8
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.92
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.44
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,38.64
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,35.4
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,86.9
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,160.7
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,148.7
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.64
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.63
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.84
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.02
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.58
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.02
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,48.8
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.1
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.51
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.87
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.76
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.1
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,24.4
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.38
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.27
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.33
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,87.76
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,93.47
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,98.03
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,99.3
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.6
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
110094,Bedminster Local P,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,410.6
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.56
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.04
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.15
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,36.09
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,37.58
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.64
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (RMS),A,32.4
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,150.7
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,158.0
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,154.5
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.34
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.28
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.4
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.77
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,38.54
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,35.13
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,88.1
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,74.7
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,160.1
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,147.1
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.82
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.25
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.6
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.37
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.44
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,39.2
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.7
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,71.1
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.8
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.57
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.45
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.02
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,24.3
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.18
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,85.02
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,94.35
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,95.01
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,106.4
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.8
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,392.2
110094,Bedminster Local P,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.94
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.73
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.14
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,43.16
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,39.27
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.03
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,180.4
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,166.0
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,153.5
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.82
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.54
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.9
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.62
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,36.57
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.54
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,80.2
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,77.7
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,151.8
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,144.4
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.49
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.1
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.13
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,18.01
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.97
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,46.8
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,76.9
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.54
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,24.2
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.0
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.29
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,94.28
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,95.94
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,93.59
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.4
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.1
110094,Bedminster Local P,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.75
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.22
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.35
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,44.28
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.12
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.24
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,182.9
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,172.3
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,168.8
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.21
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,4.74
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.6
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,41.02
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.05
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,77.9
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.1
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,170.8
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.9
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.42
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.14
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.06
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.54
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.76
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,36.6
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,104.0
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,78.9
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.9
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.7
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.26
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,24.1
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.34
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.63
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,92.11
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,104.72
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,101.74
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,108.7
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.5
110094,Bedminster Local P,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,421.8
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.31
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,8.46
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.2
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,42.42
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,41.67
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,38.84
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (RMS),A,29.0
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,176.9
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,175.6
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,164.0
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.09
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,16.1
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.67
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.81
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,41.07
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.14
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,96.5
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.8
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,171.2
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,138.5
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.5
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.85
