Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.31
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.79
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.62
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,38.3
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.2
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.4
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,24.1
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.97
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.37
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,90.16
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,102.54
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,95.42
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,119.6
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.5
110094,Bedminster Local P,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.9
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,6.81
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.4
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.14
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,41.22
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,40.18
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.69
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (RMS),A,27.0
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,171.1
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,168.9
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,166.9
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.91
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.11
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,22.7
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.83
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,42.53
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.21
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,109.7
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,176.6
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,163.1
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.31
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.41
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.63
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.21
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,17.04
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.22
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,44.5
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,113.2
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,74.1
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.2
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.45
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.38
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.46
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.24
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,24.0
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.89
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.13
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.93
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,90.56
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,102.32
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,103.23
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,113.5
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.3
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.3
110094,Bedminster Local P,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,429.1
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.29
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.0
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,8.72
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,45.19
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,41.34
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,46.86
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (RMS),A,35.5
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,188.3
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,175.0
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,197.5
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.54
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.08
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.98
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.83
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,39.1
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,42.24
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,101.0
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.8
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,162.7
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,176.4
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.97
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.84
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.04
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.2
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.81
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,39.4
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.9
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,78.2
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,91.4
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.5
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,23.9
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.42
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.02
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.98
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,95.7
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,101.87
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,114.26
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.4
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
110094,Bedminster Local P,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,476.8
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.12
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.12
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,10.51
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,42.75
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,44.76
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,45.26
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (RMS),A,37.0
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,180.4
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,189.9
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,192.4
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.3
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.51
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.06
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,5.5
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.94
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.94
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,35.71
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,43.66
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,100.1
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,148.9
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,182.3
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.45
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.86
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.32
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.39
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.07
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,52.6
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,109.8
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.1
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.72
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,23.9
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.26
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.5
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.59
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,90.51
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,97.09
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,112.58
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,114.5
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.7
110094,Bedminster Local P,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,471.3
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,8.81
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,9.11
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,9.51
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,40.6
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,41.22
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,42.06
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (RMS),A,30.4
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,170.7
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,174.6
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,178.7
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.34
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.47
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.97
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.12
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,38.51
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,41.14
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,108.8
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,160.3
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,171.5
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.14
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,5.21
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.91
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.33
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.77
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,45.9
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.9
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.56
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,23.8
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.33
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.12
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.67
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,98.21
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,107.26
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,122.7
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.2
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
110094,Bedminster Local P,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.7
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,10.96
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,10.83
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,11.29
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,40.73
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,41.43
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,40.11
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (RMS),A,30.3
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,173.0
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,176.8
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,172.7
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.29
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.9
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.23
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.31
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,71.4
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.1
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,118.4
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,151.4
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.43
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.43
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.67
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.26
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,49.4
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.2
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.1
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,23.8
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.66
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.24
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.23
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,86.93
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,85.97
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,100.64
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.7
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,361.5
110094,Bedminster Local P,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,423.6
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,7.42
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,7.91
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,7.38
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,38.19
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,35.56
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,35.28
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,159.8
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,150.8
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,149.5
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.3
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.35
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.63
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.56
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,32.84
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,68.6
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,136.7
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.66
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.62
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.34
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.66
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.17
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.03
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,35.5
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.4
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.82
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,23.8
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.04
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.6
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.7
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,77.96
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.97
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,91.74
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.3
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.5
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
110094,Bedminster Local P,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.0
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.53
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.42
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.83
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,34.96
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,32.42
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,37.6
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (RMS),A,35.8
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,145.2
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,136.4
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,158.2
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.22
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.39
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.68
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.18
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.83
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.0
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.23
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,60.1
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.3
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,112.9
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.9
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,4.33
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.63
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.18
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.75
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,45.1
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.8
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.2
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.77
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,23.8
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.61
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.58
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.05
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,80.65
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,78.76
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,93.97
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,82.4
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,333.2
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
110094,Bedminster Local P,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.39
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.47
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.78
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,34.25
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,33.0
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,39.43
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (RMS),A,39.5
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,142.7
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,139.2
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,165.9
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.06
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.61
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.73
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.11
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,27.41
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.34
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,55.9
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,114.9
