Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.1
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.71
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.03
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.9
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.3
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.1
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.79
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,76.9
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,79.46
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,91.03
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.8
110094,Bedminster Local P,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,380.0
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.59
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,5.03
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.08
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,33.9
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,31.32
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,35.21
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (RMS),A,31.1
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,140.5
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,131.4
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.3
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.45
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.14
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.18
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.52
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.79
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,56.9
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.8
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.3
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,127.6
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.39
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.51
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.73
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.39
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.69
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,43.4
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,97.4
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.7
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.96
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.37
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,75.23
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,76.4
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,89.41
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
110094,Bedminster Local P,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.2
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.3
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.85
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.12
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,30.32
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,29.84
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.13
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (RMS),A,38.4
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,126.5
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,124.9
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,142.5
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.63
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.84
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,51.8
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.09
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.21
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.88
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.29
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,60.5
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.2
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.2
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,146.8
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.96
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.12
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.03
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.59
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.87
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.09
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,38.7
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.4
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,72.4
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.44
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.41
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,74.48
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.53
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,94.99
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,106.6
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
110094,Bedminster Local P,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.6
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,4.07
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.97
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,5.34
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,30.39
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,31.44
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.28
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (RMS),A,41.2
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,126.6
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,132.4
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,152.2
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,32.9
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.4
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.95
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.56
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.17
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,66.8
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.7
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,147.2
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.06
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,3.24
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.98
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.63
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.28
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.08
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,48.2
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.0
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.41
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.93
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.36
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,71.35
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,65.58
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,90.56
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.8
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.3
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
110094,Bedminster Local P,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.57
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.06
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.74
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,27.11
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,28.35
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,37.88
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (RMS),A,55.4
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,112.4
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,119.3
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,160.1
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.8
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.83
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.21
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.69
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.43
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,43.9
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.9
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.1
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.8
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.14
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.14
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.21
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.08
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,41.3
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.9
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.87
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.66
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.72
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.62
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,63.12
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,85.07
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
110094,Bedminster Local P,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.5
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.17
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,27.11
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,25.95
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.66
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (RMS),A,46.4
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,112.4
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,109.0
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,149.4
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.66
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.58
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.44
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.36
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,38.2
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,94.8
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.4
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.24
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.88
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.6
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.21
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,47.0
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.5
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.2
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.47
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,69.79
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.1
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.38
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.6
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
110094,Bedminster Local P,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.13
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.32
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,4.86
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,28.08
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,24.08
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.18
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (RMS),A,49.4
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,119.2
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.5
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,145.1
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.87
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,27.7
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.49
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.12
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.45
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.57
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,30.5
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.73
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.38
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.45
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.09
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,52.0
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.0
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.04
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.3
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.48
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,69.6
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.39
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.63
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.0
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.1
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
110094,Bedminster Local P,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,24.72
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.33
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.72
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (RMS),A,42.3
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,103.4
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,128.4
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.01
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.61
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.23
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,27.6
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.34
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.05
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.93
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.31
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.1
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.2
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,50.2
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,99.7
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,48.0
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.69
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.4
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,58.55
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,49.99
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.46
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.8
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
110094,Bedminster Local P,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.25
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.67
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,20.24
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.82
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.28
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (RMS),A,31.8
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,84.5
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,102.9
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.86
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.81
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.53
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.43
