Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,26.8
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.48
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.04
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.48
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.07
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.53
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,57.4
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,108.2
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.8
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.13
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,57.77
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,52.52
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,59.53
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,72.2
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
110094,Bedminster Local P,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.85
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.55
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.15
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.65
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.07
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (RMS),A,24.7
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,84.1
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.4
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.94
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.24
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.82
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.36
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.61
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,39.1
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.61
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.08
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.01
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.97
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.54
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,41.6
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.0
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.3
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.76
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.72
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.04
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,55.5
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,56.26
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.08
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.6
110094,Bedminster Local P,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.2
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,20.53
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.82
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,85.1
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.4
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.5
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.5
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,36.6
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.7
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.7
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.44
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,2.12
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.08
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.42
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.57
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,44.0
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.6
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.6
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.5
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,23.7
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.46
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.26
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,57.98
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,53.78
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,56.54
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
110094,Bedminster Local P,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.5
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.75
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.22
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.72
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,18.42
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (RMS),A,22.0
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,75.6
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.7
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.17
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.95
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,30.3
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.12
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.56
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.97
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.6
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.14
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,29.0
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.0
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.1
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.6
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.36
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.33
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,23.8
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,53.74
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.77
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,57.39
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.3
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
110094,Bedminster Local P,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.96
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.17
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,74.4
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.9
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.7
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.44
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,28.8
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.5
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.6
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.78
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.49
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.95
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.66
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,47.6
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,23.8
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.58
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.2
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.84
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,51.4
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,67.1
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,261.3
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.8
110094,Bedminster Local P,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.93
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.85
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.58
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.55
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (RMS),A,25.0
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,77.6
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.67
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.8
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.85
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.43
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.82
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.53
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.75
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.77
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.9
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.9
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,23.8
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.59
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.47
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,57.35
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,44.33
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,49.5
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
110094,Bedminster Local P,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.72
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.32
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.11
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (RMS),A,26.8
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.8
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,79.5
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.52
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.29
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,38.5
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.2
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.32
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.79
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.09
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.49
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.4
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,22.5
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,65.5
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.3
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.9
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.6
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.14
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,23.9
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.05
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,54.74
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.13
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,52.2
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
110094,Bedminster Local P,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.37
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.24
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,21.87
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (RMS),A,34.1
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.8
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.49
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.77
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.55
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,67.6
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,87.2
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.92
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,24.5
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.79
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.96
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.3
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.46
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.74
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.13
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,21.1
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,64.4
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.8
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,23.9
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,62.13
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,45.54
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,55.65
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,74.2
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.9
110094,Bedminster Local P,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.5
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.85
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.94
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (RMS),A,35.6
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,91.1
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.25
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
