Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.55
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.47
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.68
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.83
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.97
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.27
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.89
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,21.6
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,66.8
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.0
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.75
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.0
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,24.0
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,54.59
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.26
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,57.46
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.0
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
110094,Bedminster Local P,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.56
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.59
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.21
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (RMS),A,26.1
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.0
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,33.1
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.56
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.76
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.11
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.16
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.52
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.56
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.88
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.95
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,22.2
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,77.9
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.1
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.1
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.46
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.6
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,24.0
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.29
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,57.7
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.2
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,54.49
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,65.9
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.0
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.4
110094,Bedminster Local P,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.99
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.93
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (RMS),A,32.0
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.9
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.9
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.69
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.28
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,22.3
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.11
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.94
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.15
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.58
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.1
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.65
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,29.2
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.8
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,80.4
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,24.1
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.58
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,41.99
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,59.6
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.5
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
110094,Bedminster Local P,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.97
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,20.06
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.4
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,83.6
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.1
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.06
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.7
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.54
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.26
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.77
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.32
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.79
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,44.4
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.5
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,52.3
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.9
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.0
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,24.1
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.54
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.12
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,64.72
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
110094,Bedminster Local P,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.29
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.46
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.54
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.93
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.3
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.29
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.8
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.04
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.8
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.65
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.56
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.98
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.86
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,61.7
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,81.7
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,115.3
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,24.2
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,48.09
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.24
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,63.44
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
110094,Bedminster Local P,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.46
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.3
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.9
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.8
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.59
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,27.5
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.59
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.73
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.57
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.26
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.59
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.82
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.87
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,32.0
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.6
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.4
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.93
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.39
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,24.2
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.95
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,46.37
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.96
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,52.87
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.6
110094,Bedminster Local P,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.08
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.75
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.68
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.56
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,68.6
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.1
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.6
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.95
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.05
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,37.2
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.56
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.18
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.84
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.31
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,22.1
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.3
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.73
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.25
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.79
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.6
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,33.4
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.62
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,24.3
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.3
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.9
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,33.25
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.05
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110094,Bedminster Local P,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.99
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.97
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.7
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.4
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.8
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.36
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.52
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,52.9
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.1
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.43
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.16
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.31
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.48
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,35.5
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,24.3
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,32.81
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,66.23
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,130.3
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
110094,Bedminster Local P,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.38
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.98
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.8
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.06
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (RMS),A,17.5
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.3
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.1
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.8
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.03
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.08
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,44.0
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.3
