Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.26
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.57
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,27.9
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.64
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.88
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.25
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,26.6
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.1
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.72
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.9
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,24.4
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.84
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.48
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,33.4
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,60.46
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,109.4
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
110094,Bedminster Local P,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.56
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.88
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.23
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.96
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,74.9
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.47
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.86
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.55
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.78
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.18
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.85
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.48
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.45
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,27.0
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.8
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.3
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,24.5
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.6
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,37.44
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,82.2
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
110094,Bedminster Local P,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.94
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.6
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.7
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.85
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,63.9
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,70.6
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.45
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,43.2
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.03
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.42
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.39
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.96
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.38
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.95
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.36
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,30.3
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,41.9
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.4
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.01
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.64
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.33
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,24.5
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.23
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,36.26
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.9
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.74
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
110094,Bedminster Local P,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.39
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.18
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.29
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.57
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,66.5
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.7
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,69.1
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.23
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.89
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.8
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.98
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.63
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.57
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.6
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.6
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.66
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,24.6
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.79
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,37.21
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,32.31
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,43.08
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
110094,Bedminster Local P,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.59
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.0
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.99
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.01
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.23
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.35
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.9
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.0
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.22
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.7
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.1
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.67
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.43
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.3
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,60.5
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,24.6
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.84
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,36.37
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.3
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,49.77
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,82.1
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
110094,Bedminster Local P,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.3
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.31
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.23
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.91
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.23
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.6
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,67.8
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.39
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,13.6
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.91
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.03
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.49
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.29
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.95
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.15
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,42.0
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,62.1
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.59
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,24.6
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.61
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.02
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
110094,Bedminster Local P,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.62
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.03
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.25
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.59
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.6
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,65.2
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.25
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,10.9
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.6
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.44
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.74
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.93
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.24
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,64.3
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,45.6
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.2
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.43
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.61
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,24.6
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,35.59
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,28.91
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,53.58
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
110094,Bedminster Local P,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.69
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.95
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,17.12
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.06
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,11.8
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.14
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.5
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.31
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.6
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.45
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.7
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,46.9
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.1
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.65
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,24.6
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.2
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.47
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.4
110094,Bedminster Local P,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.61
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.97
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.86
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (RMS),A,17.2
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,64.7
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.5
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.0
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.29
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,13.2
