Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.6
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.8
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.17
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.14
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.83
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.99
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,28.1
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.69
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,24.7
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.97
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.62
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.73
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,62.7
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
110094,Bedminster Local P,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.15
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.37
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.0
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.3
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.43
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.94
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.74
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.91
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.03
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,19.9
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.81
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.82
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.65
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.07
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.86
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,31.6
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.3
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,24.7
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,36.26
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,29.6
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,47.99
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
110094,Bedminster Local P,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.65
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.84
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.69
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.22
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (RMS),A,15.5
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.42
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.1
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.04
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.28
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.85
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.02
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.36
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.86
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.51
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.15
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,31.1
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.6
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.91
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,24.8
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,37.25
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.7
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.95
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,77.3
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
110094,Bedminster Local P,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.39
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.74
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.71
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.82
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,16.82
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,56.9
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,69.2
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.35
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.9
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,22.4
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.4
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.2
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.52
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.67
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.57
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,30.7
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,45.0
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.96
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,16.3
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,24.8
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.44
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.31
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.8
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.0
110094,Bedminster Local P,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,3.07
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.11
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.68
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.7
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.4
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,75.0
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.86
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.37
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,22.5
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.56
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.47
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.88
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.55
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.26
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.47
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,31.2
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.9
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.0
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.82
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.79
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,24.9
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.86
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.58
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.91
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,49.3
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
110094,Bedminster Local P,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.1
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.83
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.89
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.11
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,64.6
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,65.8
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.2
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.2
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.97
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.66
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.67
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.52
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.54
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.41
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.5
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.13
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,24.9
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.61
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.35
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.69
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
110094,Bedminster Local P,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.86
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.62
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.3
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.1
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.8
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.2
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.8
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.88
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.83
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.35
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,9.7
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.35
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.9
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.2
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.34
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.39
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,34.3
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.3
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.31
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.95
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,25.0
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.91
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,49.26
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
110094,Bedminster Local P,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.9
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.6
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,20.73
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,5,N Current (RMS),A,25.9
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.3
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,85.3
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.23
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.41
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.6
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,23.0
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.71
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.14
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.21
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,22.6
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.4
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.53
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.8
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.34
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.95
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.8
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,30.8
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.7
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.8
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.18
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.67
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.1
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,25.0
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.17
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.28
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.6
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.26
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.72
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,84.6
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
110094,Bedminster Local P,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,220.1
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.55
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.01
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.13
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,20.56
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (RMS),A,24.1
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.8
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,84.8
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
