Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.26
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.09
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.28
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.33
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.98
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.96
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.78
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.48
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.61
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,30.0
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.2
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.9
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.85
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.41
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,14.0
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,25.1
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.31
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.42
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,30.39
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,53.05
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
110094,Bedminster Local P,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.36
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.03
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.32
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,20.33
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.3
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.3
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,83.2
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.21
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.48
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.13
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,20.3
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.36
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.29
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.52
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.62
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,46.2
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.9
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.17
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.71
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,15.3
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,25.1
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.25
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.36
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,55.34
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
110094,Bedminster Local P,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.0
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.28
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,17.67
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.84
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (RMS),A,27.3
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,71.5
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.6
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,89.7
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.59
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.16
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,30.0
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.92
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,26.4
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.13
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.13
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.32
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,28.7
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.8
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,48.2
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.25
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.83
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,25.2
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,37.17
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,33.22
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,56.73
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
110094,Bedminster Local P,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.0
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.8
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.23
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.74
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.38
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,19.9
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,72.1
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,81.7
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.17
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.3
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.94
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,13.2
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.7
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.79
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.02
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.53
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.41
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.26
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,36.9
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.1
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.42
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,14.3
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,25.2
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,37.85
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.07
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,52.92
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,74.6
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
110094,Bedminster Local P,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.78
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.05
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.51
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.41
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.6
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,5,N Current (RMS),A,17.4
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.48
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.42
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.66
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,14.8
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.4
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.08
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.27
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.08
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.25
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.12
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,31.3
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.4
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,51.6
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.99
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.98
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,25.3
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.54
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.26
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.65
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,51.49
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,74.0
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
110094,Bedminster Local P,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.9
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.54
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.19
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.48
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.88
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,67.1
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.51
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.29
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,20.3
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.05
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.94
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.71
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,43.0
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.8
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.7
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.38
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,25.3
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.61
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,36.88
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,32.16
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,52.52
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,87.0
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
110094,Bedminster Local P,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.37
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.69
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.43
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.89
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.9
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.53
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.58
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,15.7
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.3
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.77
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.9
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.07
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.69
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.04
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,62.8
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.29
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.49
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.81
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.4
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,25.4
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.97
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,31.64
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,59.95
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
110094,Bedminster Local P,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.0
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.84
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.98
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.28
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.34
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.58
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,66.3
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.3
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.76
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.8
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.75
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,23.5
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.41
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.98
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.92
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.44
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,67.4
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,89.0
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.07
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.05
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.97
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,25.5
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.5
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.93
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.35
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,61.73
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,114.3
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
110094,Bedminster Local P,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.88
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.6
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.86
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.84
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.6
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
