Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.84
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.1
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.1
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,21.4
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.44
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,29.7
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.8
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.61
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.16
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.23
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.54
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.12
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.91
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,29.5
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.2
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.02
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.89
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.92
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,25.5
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.64
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.7
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,57.11
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,151.9
110094,Bedminster Local P,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.3
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.48
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.5
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.87
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.71
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.2
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.1
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.84
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.75
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,20.8
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,12.1
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.3
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.49
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.26
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.5
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.4
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.9
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.75
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.5
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.46
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.91
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.72
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.35
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,25.8
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.4
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.19
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,25.6
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,37.05
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.78
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,59.72
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.2
110094,Bedminster Local P,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,245.4
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.02
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.27
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.5
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.27
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,19.99
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,82.7
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.74
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.47
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.12
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.56
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,16.9
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.4
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.92
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.03
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.53
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,27.9
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.9
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.34
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.54
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.25
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.31
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,20.7
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.3
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.44
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.14
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,25.6
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,37.05
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.26
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.53
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
110094,Bedminster Local P,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.58
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.95
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.65
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.5
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,19.92
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,5,N Current (RMS),A,19.1
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,68.0
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,82.0
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.36
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.76
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,16.2
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.8
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.46
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.53
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.15
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.14
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.48
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.81
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,25.5
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.8
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.7
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.01
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,25.6
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,38.59
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,36.3
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,52.76
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
110094,Bedminster Local P,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.75
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.21
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.54
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.79
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.28
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.2
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,79.0
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.73
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.36
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,18.5
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,12.0
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.26
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,34.7
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.16
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.43
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.96
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.77
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.38
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.16
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,25.5
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,36.4
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.49
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.24
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.7
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,25.7
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.4
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,37.98
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,37.02
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,51.09
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
110094,Bedminster Local P,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,209.5
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.82
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.11
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.6
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.73
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.31
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,67.5
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,65.7
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,79.3
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.04
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.96
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,19.8
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.8
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.68
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.45
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.82
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.06
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.76
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.76
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.84
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,25.5
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.0
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.27
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.3
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.16
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,16.5
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,25.7
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.11
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.97
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.63
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,38.67
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.76
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.0
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
110094,Bedminster Local P,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.53
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,2.32
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,19.88
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (RMS),A,18.6
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.1
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,81.8
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.13
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,14.9
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.8
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.14
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.64
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.41
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,34.2
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.1
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.32
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.63
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.09
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.44
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,24.1
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.6
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.26
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.53
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.28
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.16
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,15.9
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,25.7
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.06
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,39.51
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,38.43
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.02
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
110094,Bedminster Local P,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.5
